Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,4,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,4,6,15,11.0,1.5,0.8,6.85,1.0,0.0,0.0
2018,3,4,6,30,22.0,3.0,0.7,7.0,2.0,0.0,0.0
2018,3,4,6,45,176.5,14.5,0.6,7.15,25.5,13.19,0.0
2018,3,4,7,0,331.0,26.0,0.5,7.3,49.0,21.9,7.91
2018,3,4,7,15,455.5,33.0,0.5,7.4,93.5,26.63,17.81
2018,3,4,7,30,580.0,40.0,0.5,7.5,138.0,34.32,25.46
2018,3,4,7,45,652.5,45.0,0.5,7.6,189.5,37.59,28.78
2018,3,4,8,0,725.0,50.0,0.5,7.7,241.0,40.91,31.98
2018,3,4,8,15,768.5,53.5,0.5,7.9,293.0,42.84,33.75
2018,3,4,8,30,812.0,57.0,0.5,8.1,345.0,44.8,35.46
2018,3,4,8,45,809.5,65.0,0.5,8.3,385.5,49.88,39.95
2018,3,4,9,0,807.0,73.0,0.5,8.5,426.0,54.7,44.14
2018,3,4,9,15,584.0,131.5,0.45,8.75,400.5,87.94,73.63
2018,3,4,9,30,361.0,190.0,0.4,9.0,375.0,146.89,110.7
2018,3,4,9,45,284.5,214.0,0.35,9.25,366.5,180.39,134.11
2018,3,4,10,0,208.0,238.0,0.3,9.5,358.0,212.87,162.06
2018,3,4,10,15,230.5,253.5,0.3,9.65,393.5,238.45,181.7
2018,3,4,10,30,253.0,269.0,0.3,9.8,429.0,273.66,209.73
2018,3,4,10,45,275.0,272.5,0.25,9.95,452.5,302.44,232.73
2018,3,4,11,0,297.0,276.0,0.2,10.1,476.0,333.04,257.2
2018,3,4,11,15,273.0,288.5,0.3,10.25,476.0,353.32,274.84
2018,3,4,11,30,249.0,301.0,0.4,10.4,476.0,371.23,290.23
2018,3,4,11,45,235.5,306.5,0.5,10.55,474.0,386.43,303.15
2018,3,4,12,0,222.0,312.0,0.6,10.7,472.0,398.27,313.27
2018,3,4,12,15,210.0,317.5,0.65,10.8,469.0,409.94,322.82
2018,3,4,12,30,198.0,323.0,0.7,10.9,466.0,420.33,331.23
2018,3,4,12,45,198.0,323.0,0.75,11.0,465.0,432.41,341.05
2018,3,4,13,0,198.0,323.0,0.8,11.1,464.0,443.92,350.37
2018,3,4,13,15,308.0,289.0,0.85,11.2,503.5,509.73,402.61
2018,3,4,13,30,418.0,255.0,0.9,11.3,543.0,581.44,458.09
2018,3,4,13,45,401.5,256.0,0.95,11.35,525.5,584.67,460.68
2018,3,4,14,0,385.0,257.0,1.0,11.4,508.0,574.01,454.03
2018,3,4,14,15,584.0,190.0,1.1,11.4,551.0,685.88,542.08
2018,3,4,14,30,783.0,123.0,1.2,11.4,594.0,791.08,620.45
2018,3,4,14,45,839.0,100.5,1.25,11.4,578.5,816.41,638.94
2018,3,4,15,0,895.0,78.0,1.3,11.4,563.0,833.91,653.08
2018,3,4,15,15,877.0,75.5,1.3,11.4,520.0,817.92,643.22
2018,3,4,15,30,859.0,73.0,1.3,11.4,477.0,806.12,636.77
2018,3,4,15,45,841.0,69.0,1.65,11.25,432.0,782.07,625.67
2018,3,4,16,0,823.0,65.0,2.0,11.1,387.0,755.15,611.28
2018,3,4,16,15,784.0,62.0,2.1,10.85,336.0,710.54,580.74
2018,3,4,16,30,745.0,59.0,2.2,10.6,285.0,664.25,547.63
2018,3,4,16,45,681.5,54.5,2.3,10.35,232.0,596.71,496.06
2018,3,4,17,0,618.0,50.0,2.4,10.1,179.0,536.16,447.13
2018,3,4,17,15,526.0,43.0,2.5,9.85,131.5,448.82,372.82
2018,3,4,17,30,434.0,36.0,2.6,9.6,84.0,364.87,293.56
2018,3,4,17,45,267.5,24.0,2.7,9.4,48.5,221.6,86.69
2018,3,4,18,0,101.0,12.0,2.8,9.2,13.0,69.5,0.0
2018,3,4,18,15,50.5,6.0,2.9,9.1,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.5,5.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.75,5.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,3,5,6,15,12.0,1.5,4.25,5.05,1.0,0.0,0.0
2018,3,5,6,30,24.0,3.0,4.4,5.3,2.0,0.0,0.0
2018,3,5,6,45,182.0,15.5,4.6,5.55,27.5,14.1,0.0
2018,3,5,7,0,340.0,28.0,4.8,5.8,53.0,23.64,10.75
2018,3,5,7,15,461.0,36.0,4.85,6.05,99.0,29.17,20.18
2018,3,5,7,30,582.0,44.0,4.9,6.3,145.0,34.74,25.89
2018,3,5,7,45,652.0,49.5,4.95,6.5,197.0,41.5,32.4
2018,3,5,8,0,722.0,55.0,5.0,6.7,249.0,45.08,35.82
2018,3,5,8,15,765.5,59.0,5.0,7.1,301.5,47.24,37.77
2018,3,5,8,30,809.0,63.0,5.0,7.5,354.0,49.42,39.65
2018,3,5,8,45,839.0,66.0,5.05,7.85,404.0,50.72,40.67
2018,3,5,9,0,869.0,69.0,5.1,8.2,454.0,52.03,41.68
2018,3,5,9,15,891.0,71.0,5.05,8.65,500.0,60.64,49.23
2018,3,5,9,30,913.0,73.0,5.0,9.1,546.0,98.0,54.96
2018,3,5,9,45,929.5,74.0,4.95,9.55,586.0,154.07,86.11
2018,3,5,10,0,946.0,75.0,4.9,10.0,626.0,211.28,130.29
2018,3,5,10,15,956.5,76.0,4.75,10.4,659.5,268.11,180.25
2018,3,5,10,30,967.0,77.0,4.6,10.8,693.0,324.97,232.4
2018,3,5,10,45,973.5,78.0,4.45,11.15,718.5,380.34,283.69
2018,3,5,11,0,980.0,79.0,4.3,11.5,744.0,434.85,333.41
2018,3,5,11,15,984.0,79.5,4.1,11.75,762.0,486.8,379.83
2018,3,5,11,30,988.0,80.0,3.9,12.0,780.0,537.17,423.65
2018,3,5,11,45,990.0,80.5,3.65,12.25,789.5,584.74,463.8
2018,3,5,12,0,992.0,81.0,3.4,12.5,799.0,630.15,500.9
2018,3,5,12,15,993.5,80.5,3.25,12.65,801.0,671.96,534.61
2018,3,5,12,30,995.0,80.0,3.1,12.8,803.0,711.16,565.4
2018,3,5,12,45,995.0,78.5,2.95,12.95,796.5,745.58,591.89
2018,3,5,13,0,995.0,77.0,2.8,13.1,790.0,776.93,614.7
2018,3,5,13,15,991.5,76.5,2.75,13.2,775.0,803.56,633.61
2018,3,5,13,30,988.0,76.0,2.7,13.3,760.0,826.74,650.05
2018,3,5,13,45,982.0,74.5,2.6,13.4,736.5,843.37,661.51
2018,3,5,14,0,976.0,73.0,2.5,13.5,713.0,856.28,670.42
2018,3,5,14,15,966.5,72.5,2.5,13.55,682.5,863.81,676.6
2018,3,5,14,30,957.0,72.0,2.5,13.6,652.0,867.61,680.35
2018,3,5,14,45,944.5,71.0,2.5,13.6,615.0,864.69,679.67
2018,3,5,15,0,932.0,70.0,2.5,13.6,578.0,858.17,676.62
2018,3,5,15,15,914.5,68.0,2.5,13.6,535.0,842.82,667.39
2018,3,5,15,30,897.0,66.0,2.5,13.6,492.0,824.18,655.86
2018,3,5,15,45,871.5,63.5,2.45,13.45,443.5,795.36,636.81
2018,3,5,16,0,846.0,61.0,2.4,13.3,395.0,763.92,615.58
2018,3,5,16,15,808.5,58.0,2.3,12.95,343.0,727.36,590.07
2018,3,5,16,30,771.0,55.0,2.2,12.6,291.0,681.69,556.72
2018,3,5,16,45,689.0,52.5,2.1,12.2,235.0,602.34,496.06
2018,3,5,17,0,607.0,50.0,2.0,11.8,179.0,530.41,438.53
2018,3,5,17,15,470.5,44.0,2.05,11.45,127.5,413.86,341.95
2018,3,5,17,30,334.0,38.0,2.1,11.1,76.0,303.0,243.53
2018,3,5,17,45,217.0,25.0,2.2,10.8,45.0,193.87,91.92
2018,3,5,18,0,100.0,12.0,2.3,10.5,14.0,69.2,0.0
2018,3,5,18,15,50.0,6.0,2.35,10.4,7.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,6,6,15,13.0,1.5,3.15,7.65,1.0,0.0,0.0
2018,3,6,6,30,26.0,3.0,3.2,8.0,2.0,0.0,0.0
2018,3,6,6,45,106.5,16.0,3.3,8.35,23.0,14.55,0.0
2018,3,6,7,0,187.0,29.0,3.4,8.7,44.0,22.78,11.2
2018,3,6,7,15,181.0,46.5,3.45,8.95,69.5,36.89,26.83
2018,3,6,7,30,175.0,64.0,3.5,9.2,95.0,49.84,39.18
2018,3,6,7,45,207.0,82.5,3.5,9.45,131.0,63.18,51.61
2018,3,6,8,0,239.0,101.0,3.5,9.7,167.0,76.07,63.41
2018,3,6,8,15,255.0,120.0,3.5,10.1,202.5,88.78,74.73
2018,3,6,8,30,271.0,139.0,3.5,10.5,238.0,101.01,85.41
2018,3,6,8,45,493.5,117.5,3.45,10.85,327.5,81.38,67.6
2018,3,6,9,0,716.0,96.0,3.4,11.2,417.0,64.76,52.53
2018,3,6,9,15,809.0,83.5,3.25,11.7,480.0,60.79,48.75
2018,3,6,9,30,902.0,71.0,3.1,12.2,543.0,100.1,54.48
2018,3,6,9,45,915.0,73.5,2.95,12.7,582.0,156.3,86.79
2018,3,6,10,0,928.0,76.0,2.8,13.2,621.0,213.33,130.81
2018,3,6,10,15,924.0,81.5,2.65,13.5,649.0,269.58,180.09
2018,3,6,10,30,920.0,87.0,2.5,13.8,677.0,324.47,229.86
2018,3,6,10,45,943.0,83.5,2.4,14.15,708.5,379.31,278.74
2018,3,6,11,0,966.0,80.0,2.3,14.5,740.0,434.83,327.4
2018,3,6,11,15,970.5,80.5,2.15,14.75,758.0,486.33,371.93
2018,3,6,11,30,975.0,81.0,2.0,15.0,776.0,536.34,413.76
2018,3,6,11,45,977.0,81.5,1.9,15.25,786.0,583.34,452.05
2018,3,6,12,0,979.0,82.0,1.8,15.5,796.0,628.21,487.42
2018,3,6,12,15,976.5,83.0,1.7,15.6,796.5,668.55,518.58
2018,3,6,12,30,974.0,84.0,1.6,15.7,797.0,706.07,546.75
2018,3,6,12,45,953.0,90.5,1.55,15.85,783.0,733.66,567.21
2018,3,6,13,0,932.0,97.0,1.5,16.0,769.0,757.23,584.26
2018,3,6,13,15,859.5,120.0,1.55,16.0,730.0,760.39,587.11
2018,3,6,13,30,787.0,143.0,1.6,16.0,691.0,753.77,583.29
2018,3,6,13,45,771.5,142.5,1.6,16.0,666.0,764.98,592.05
2018,3,6,14,0,756.0,142.0,1.6,16.0,641.0,770.15,596.38
2018,3,6,14,15,800.5,119.0,1.6,15.9,626.5,792.27,613.06
2018,3,6,14,30,845.0,96.0,1.6,15.8,612.0,814.52,629.76
2018,3,6,14,45,807.5,98.5,1.6,15.75,568.0,795.11,617.34
2018,3,6,15,0,770.0,101.0,1.6,15.7,524.0,772.21,602.92
2018,3,6,15,15,689.0,112.5,1.6,15.7,469.5,725.44,571.22
2018,3,6,15,30,608.0,124.0,1.6,15.7,415.0,672.23,534.51
2018,3,6,15,45,604.0,111.0,1.7,15.25,376.0,651.74,522.98
2018,3,6,16,0,600.0,98.0,1.8,14.8,337.0,628.52,508.69
2018,3,6,16,15,572.0,89.0,1.75,14.3,293.0,588.68,480.4
2018,3,6,16,30,544.0,80.0,1.7,13.8,249.0,547.43,450.14
2018,3,6,16,45,449.5,74.0,1.65,13.35,197.0,459.14,380.7
2018,3,6,17,0,355.0,68.0,1.6,12.9,145.0,370.44,308.07
2018,3,6,17,15,287.5,54.5,1.6,12.5,106.0,299.9,247.77
2018,3,6,17,30,220.0,41.0,1.6,12.1,67.0,233.34,187.12
2018,3,6,17,45,137.5,26.0,1.6,11.75,39.5,149.59,79.66
2018,3,6,18,0,55.0,11.0,1.6,11.4,12.0,42.22,0.0
2018,3,6,18,15,27.5,5.5,1.55,11.35,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,7,6,15,2.0,0.5,1.95,10.2,0.5,0.0,0.0
2018,3,7,6,30,4.0,1.0,2.1,10.3,1.0,0.0,0.0
2018,3,7,6,45,2.5,5.5,2.25,10.4,5.5,5.0,0.0
2018,3,7,7,0,1.0,10.0,2.4,10.5,10.0,8.78,1.14
2018,3,7,7,15,4.5,17.5,2.5,10.75,18.0,15.39,7.9
2018,3,7,7,30,8.0,25.0,2.6,11.0,26.0,22.46,14.52
2018,3,7,7,45,25.5,50.5,2.7,11.3,57.0,44.0,34.1
2018,3,7,8,0,43.0,76.0,2.8,11.6,88.0,64.05,52.2
2018,3,7,8,15,21.5,66.0,2.8,11.9,72.0,57.08,45.89
2018,3,7,8,30,0.0,56.0,2.8,12.2,56.0,49.45,38.92
2018,3,7,8,45,0.0,63.5,2.85,12.5,63.5,56.11,44.72
2018,3,7,9,0,0.0,71.0,2.9,12.8,71.0,62.78,50.44
2018,3,7,9,15,26.0,131.5,3.05,13.15,145.0,107.14,89.2
2018,3,7,9,30,52.0,192.0,3.2,13.5,219.0,152.75,121.09
2018,3,7,9,45,65.5,224.5,3.4,13.8,261.5,182.34,143.55
2018,3,7,10,0,79.0,257.0,3.6,14.1,304.0,214.16,168.21
2018,3,7,10,15,273.0,245.0,3.7,14.3,419.5,245.84,186.16
2018,3,7,10,30,467.0,233.0,3.8,14.5,535.0,306.34,230.05
2018,3,7,10,45,712.0,155.0,3.95,14.65,635.5,356.55,267.7
2018,3,7,11,0,957.0,77.0,4.1,14.8,736.0,433.22,329.28
2018,3,7,11,15,962.0,77.5,4.15,14.85,754.0,484.45,374.97
2018,3,7,11,30,967.0,78.0,4.2,14.9,772.0,534.24,418.48
2018,3,7,11,45,970.0,78.5,4.3,15.0,782.5,581.34,458.92
2018,3,7,12,0,973.0,79.0,4.4,15.1,793.0,626.4,496.87
2018,3,7,12,15,974.5,78.5,4.4,15.1,794.5,667.39,530.75
2018,3,7,12,30,976.0,78.0,4.4,15.1,796.0,705.81,562.01
2018,3,7,12,45,975.5,76.5,4.45,15.15,789.0,739.14,589.1
2018,3,7,13,0,975.0,75.0,4.5,15.2,782.0,769.41,612.33
2018,3,7,13,15,971.0,74.0,4.5,15.2,766.5,794.45,631.04
2018,3,7,13,30,967.0,73.0,4.5,15.2,751.0,816.05,647.32
2018,3,7,13,45,961.0,72.0,4.55,15.2,728.0,832.57,660.33
2018,3,7,14,0,955.0,71.0,4.6,15.2,705.0,845.47,670.89
2018,3,7,14,15,944.5,69.5,4.6,15.15,673.5,850.51,675.71
2018,3,7,14,30,934.0,68.0,4.6,15.1,642.0,851.83,678.01
2018,3,7,14,45,920.0,67.5,4.6,15.0,605.0,847.8,676.73
2018,3,7,15,0,906.0,67.0,4.6,14.9,568.0,840.27,673.03
2018,3,7,15,15,833.0,77.0,4.6,14.9,510.5,800.96,645.57
2018,3,7,15,30,760.0,87.0,4.6,14.9,453.0,751.73,610.5
2018,3,7,15,45,614.0,100.5,4.4,14.55,377.5,649.8,534.12
2018,3,7,16,0,468.0,114.0,4.2,14.2,302.0,536.32,446.07
2018,3,7,16,15,451.5,98.5,4.05,13.9,261.0,499.9,418.71
2018,3,7,16,30,435.0,83.0,3.9,13.6,220.0,461.83,388.9
2018,3,7,16,45,324.5,81.5,3.7,13.35,173.5,371.81,313.55
2018,3,7,17,0,214.0,80.0,3.5,13.1,127.0,271.89,228.29
2018,3,7,17,15,162.0,62.5,3.55,12.95,92.5,211.45,175.23
2018,3,7,17,30,110.0,45.0,3.6,12.8,58.0,153.65,122.59
2018,3,7,17,45,69.0,27.5,3.6,12.65,34.5,98.84,56.09
2018,3,7,18,0,28.0,10.0,3.6,12.5,11.0,25.57,0.0
2018,3,7,18,15,14.0,5.0,3.55,12.45,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,8,6,15,6.0,2.0,1.45,11.5,2.0,0.0,0.0
2018,3,8,6,30,12.0,4.0,1.4,11.7,4.0,0.0,0.0
2018,3,8,6,45,7.0,15.5,1.3,11.9,15.5,14.1,0.0
2018,3,8,7,0,2.0,27.0,1.2,12.1,27.0,23.41,13.02
2018,3,8,7,15,27.5,44.5,1.1,12.25,49.5,37.52,27.28
2018,3,8,7,30,53.0,62.0,1.0,12.4,72.0,51.59,40.39
2018,3,8,7,45,82.5,74.5,0.9,12.55,95.5,59.88,48.13
2018,3,8,8,0,112.0,87.0,0.8,12.7,119.0,69.5,56.82
2018,3,8,8,15,83.5,108.0,0.75,12.9,134.5,84.27,69.84
2018,3,8,8,30,55.0,129.0,0.7,13.1,150.0,103.13,86.18
2018,3,8,8,45,82.5,155.5,0.65,13.35,191.0,121.71,101.95
2018,3,8,9,0,110.0,182.0,0.6,13.6,232.0,132.8,111.01
2018,3,8,9,15,131.5,198.0,0.6,13.75,264.0,142.93,119.24
2018,3,8,9,30,153.0,214.0,0.6,13.9,296.0,165.46,127.09
2018,3,8,9,45,131.0,228.5,0.6,14.05,302.0,186.0,142.16
2018,3,8,10,0,109.0,243.0,0.6,14.2,308.0,204.2,157.02
2018,3,8,10,15,123.5,266.0,0.65,14.35,343.5,234.23,180.3
2018,3,8,10,30,138.0,289.0,0.7,14.5,379.0,266.38,205.39
2018,3,8,10,45,107.5,292.0,0.75,14.65,363.5,271.15,210.37
2018,3,8,11,0,77.0,295.0,0.8,14.8,348.0,275.39,214.61
2018,3,8,11,15,62.5,291.5,0.9,14.95,335.5,273.94,214.01
2018,3,8,11,30,48.0,288.0,1.0,15.1,323.0,270.56,211.71
2018,3,8,11,45,41.5,291.0,1.1,15.25,321.5,275.09,215.4
2018,3,8,12,0,35.0,294.0,1.2,15.4,320.0,278.97,218.47
2018,3,8,12,15,51.5,312.5,1.3,15.45,350.5,309.93,242.77
2018,3,8,12,30,68.0,331.0,1.4,15.5,381.0,342.78,268.35
2018,3,8,12,45,104.5,329.5,1.5,15.5,406.0,372.53,292.12
2018,3,8,13,0,141.0,328.0,1.6,15.5,431.0,411.92,323.21
2018,3,8,13,15,169.0,316.5,1.7,15.45,437.5,430.77,338.8
2018,3,8,13,30,197.0,305.0,1.8,15.4,444.0,450.04,354.94
2018,3,8,13,45,294.5,280.0,1.85,15.3,480.5,521.37,411.69
2018,3,8,14,0,392.0,255.0,1.9,15.2,517.0,596.44,470.18
2018,3,8,14,15,490.5,214.5,1.9,15.1,527.5,645.85,509.63
2018,3,8,14,30,589.0,174.0,1.9,15.0,538.0,699.74,552.18
2018,3,8,14,45,709.5,135.0,1.95,14.85,548.5,765.69,602.52
2018,3,8,15,0,830.0,96.0,2.0,14.7,559.0,822.68,644.79
2018,3,8,15,15,825.5,90.0,2.0,14.7,521.0,813.81,639.52
2018,3,8,15,30,821.0,84.0,2.0,14.7,483.0,801.59,632.61
2018,3,8,15,45,683.5,98.5,2.05,14.35,408.5,706.68,566.49
2018,3,8,16,0,546.0,113.0,2.1,14.0,334.0,606.77,494.74
2018,3,8,16,15,417.0,113.5,2.1,13.7,269.5,493.43,407.64
2018,3,8,16,30,288.0,114.0,2.1,13.4,205.0,374.4,312.51
2018,3,8,16,45,279.5,95.5,2.1,13.1,171.5,342.06,287.06
2018,3,8,17,0,271.0,77.0,2.1,12.8,138.0,324.21,271.36
2018,3,8,17,15,214.5,60.5,2.1,12.4,101.0,244.36,203.13
2018,3,8,17,30,158.0,44.0,2.1,12.0,64.0,182.84,147.66
2018,3,8,17,45,103.5,27.5,2.1,11.65,38.0,120.81,75.3
2018,3,8,18,0,49.0,11.0,2.1,11.3,12.0,38.98,0.0
2018,3,8,18,15,24.5,5.5,2.2,11.15,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,6,15,29.5,3.5,2.0,9.7,3.5,0.0,0.0
2018,3,9,6,30,59.0,7.0,2.1,9.9,7.0,6.37,0.0
2018,3,9,6,45,89.0,13.0,2.2,10.05,18.5,10.22,0.0
2018,3,9,7,0,119.0,19.0,2.3,10.2,30.0,14.68,6.42
2018,3,9,7,15,171.5,26.0,2.4,10.4,53.0,19.81,11.91
2018,3,9,7,30,224.0,33.0,2.5,10.6,76.0,23.94,15.93
2018,3,9,7,45,112.0,38.0,2.6,10.8,59.5,30.5,22.02
2018,3,9,8,0,0.0,43.0,2.7,11.0,43.0,37.92,28.79
2018,3,9,8,15,0.0,54.0,2.6,11.25,54.0,47.67,37.54
2018,3,9,8,30,0.0,65.0,2.5,11.5,65.0,57.44,46.19
2018,3,9,8,45,4.0,108.0,2.45,11.75,110.0,92.8,77.46
2018,3,9,9,0,8.0,151.0,2.4,12.0,155.0,125.65,105.94
2018,3,9,9,15,17.5,178.5,2.2,12.25,188.0,146.34,123.41
2018,3,9,9,30,27.0,206.0,2.0,12.5,221.0,169.99,136.0
2018,3,9,9,45,59.5,237.0,1.8,12.75,272.0,191.04,150.8
2018,3,9,10,0,92.0,268.0,1.6,13.0,323.0,225.2,176.24
2018,3,9,10,15,82.5,272.0,1.65,13.15,323.5,235.7,184.96
2018,3,9,10,30,73.0,276.0,1.7,13.3,324.0,244.65,192.58
2018,3,9,10,45,153.0,299.0,1.8,13.45,404.5,292.4,228.84
2018,3,9,11,0,233.0,322.0,1.9,13.6,485.0,353.99,276.42
2018,3,9,11,15,249.5,332.5,1.9,13.65,510.5,384.54,300.83
2018,3,9,11,30,266.0,343.0,1.9,13.7,536.0,419.76,328.76
2018,3,9,11,45,248.0,347.0,1.95,13.75,529.0,432.7,339.57
2018,3,9,12,0,230.0,351.0,2.0,13.8,522.0,441.64,347.17
2018,3,9,12,15,235.5,350.0,1.95,13.85,525.5,459.24,361.11
2018,3,9,12,30,241.0,349.0,1.9,13.9,529.0,476.51,374.64
2018,3,9,12,45,270.0,344.0,1.9,13.95,543.5,512.01,402.23
2018,3,9,13,0,299.0,339.0,1.9,14.0,558.0,543.5,426.63
2018,3,9,13,15,303.5,328.0,1.95,14.0,547.0,551.47,433.56
2018,3,9,13,30,308.0,317.0,2.0,14.0,536.0,558.13,439.72
2018,3,9,13,45,330.5,303.5,2.05,14.0,531.5,575.06,453.96
2018,3,9,14,0,353.0,290.0,2.1,14.0,527.0,591.08,467.53
2018,3,9,14,15,342.5,277.0,2.1,13.95,499.0,579.51,459.89
2018,3,9,14,30,332.0,264.0,2.1,13.9,471.0,565.94,450.94
2018,3,9,14,45,322.0,250.0,2.15,13.85,441.0,549.82,440.3
2018,3,9,15,0,312.0,236.0,2.2,13.8,411.0,531.97,428.28
2018,3,9,15,15,287.0,220.5,2.2,13.8,372.0,498.24,403.42
2018,3,9,15,30,262.0,205.0,2.2,13.8,333.0,463.2,377.3
2018,3,9,15,45,240.0,187.0,2.35,13.55,295.5,426.56,350.32
2018,3,9,16,0,218.0,169.0,2.5,13.3,258.0,389.08,321.98
2018,3,9,16,15,189.0,148.0,2.4,13.05,218.0,326.51,272.32
2018,3,9,16,30,160.0,127.0,2.3,12.8,178.0,279.1,233.75
2018,3,9,16,45,188.0,105.0,2.2,12.55,155.0,287.48,241.48
2018,3,9,17,0,216.0,83.0,2.1,12.3,132.0,278.39,233.84
2018,3,9,17,15,176.5,64.5,2.05,12.1,98.0,224.65,186.71
2018,3,9,17,30,137.0,46.0,2.0,11.9,64.0,172.31,139.23
2018,3,9,17,45,88.5,29.0,1.95,11.7,38.5,115.21,75.29
2018,3,9,18,0,40.0,12.0,1.9,11.5,13.0,34.68,0.0
2018,3,9,18,15,20.0,6.0,1.9,11.4,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,10.7,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,10.8,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.0,1.2,10.85,3.0,2.63,0.0
2018,3,10,7,0,0.0,5.0,1.2,10.9,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,1.25,11.05,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,1.3,11.2,8.0,7.02,0.68
2018,3,10,7,45,0.0,10.5,1.35,11.3,10.5,9.22,2.73
2018,3,10,8,0,0.0,13.0,1.4,11.4,13.0,11.42,4.75
2018,3,10,8,15,0.0,15.0,1.3,11.5,15.0,13.19,6.35
2018,3,10,8,30,0.0,17.0,1.2,11.6,17.0,14.96,7.93
2018,3,10,8,45,0.0,31.0,1.1,11.65,31.0,27.32,19.06
2018,3,10,9,0,0.0,45.0,1.0,11.7,45.0,39.72,30.1
2018,3,10,9,15,0.0,64.5,0.9,11.8,64.5,57.03,45.37
2018,3,10,9,30,0.0,84.0,0.8,11.9,84.0,74.39,57.7
2018,3,10,9,45,0.0,100.0,0.75,12.05,100.0,88.19,69.02
2018,3,10,10,0,0.0,116.0,0.7,12.2,116.0,101.75,80.03
2018,3,10,10,15,0.0,86.5,0.75,12.25,86.5,76.68,59.01
2018,3,10,10,30,0.0,57.0,0.8,12.3,57.0,50.47,37.03
2018,3,10,10,45,0.0,67.5,0.8,12.4,67.5,59.81,44.81
2018,3,10,11,0,0.0,78.0,0.8,12.5,78.0,69.17,52.51
2018,3,10,11,15,0.0,93.5,1.0,12.55,93.5,83.0,63.89
2018,3,10,11,30,0.0,109.0,1.2,12.6,109.0,96.59,75.03
2018,3,10,11,45,1.0,132.0,1.35,12.65,132.5,117.34,92.0
2018,3,10,12,0,2.0,155.0,1.5,12.7,156.0,138.33,109.06
2018,3,10,12,15,4.0,174.0,1.65,12.75,176.5,156.71,123.97
2018,3,10,12,30,6.0,193.0,1.8,12.8,197.0,175.48,139.18
2018,3,10,12,45,3.0,160.5,1.9,12.85,162.5,145.0,114.45
2018,3,10,13,0,0.0,128.0,2.0,12.9,128.0,113.96,89.14
2018,3,10,13,15,1.0,143.5,2.05,12.9,144.0,128.86,101.51
2018,3,10,13,30,2.0,159.0,2.1,12.9,160.0,144.06,114.04
2018,3,10,13,45,2.0,157.5,2.1,12.9,158.5,143.07,113.34
2018,3,10,14,0,2.0,156.0,2.1,12.9,157.0,142.1,112.71
2018,3,10,14,15,1.5,146.0,2.05,12.9,147.0,132.75,105.21
2018,3,10,14,30,1.0,136.0,2.0,12.9,137.0,123.3,97.63
2018,3,10,14,45,0.5,137.5,1.95,12.9,138.0,124.76,99.04
2018,3,10,15,0,0.0,139.0,1.9,12.9,139.0,126.4,100.62
2018,3,10,15,15,0.5,139.0,1.9,12.9,139.0,127.69,101.98
2018,3,10,15,30,1.0,139.0,1.9,12.9,139.0,129.34,103.67
2018,3,10,15,45,3.5,122.5,1.5,12.8,123.5,115.89,92.83
2018,3,10,16,0,6.0,106.0,1.1,12.7,108.0,102.25,81.76
2018,3,10,16,15,29.0,113.5,1.05,12.6,123.0,140.2,114.77
2018,3,10,16,30,52.0,121.0,1.0,12.5,138.0,172.82,142.78
2018,3,10,16,45,80.0,104.5,0.9,12.45,125.5,190.93,158.41
2018,3,10,17,0,108.0,88.0,0.8,12.4,113.0,193.8,160.8
2018,3,10,17,15,88.0,67.5,0.9,12.25,84.5,154.5,126.55
2018,3,10,17,30,68.0,47.0,1.0,12.1,56.0,114.97,91.19
2018,3,10,17,45,43.0,29.0,1.05,12.0,34.0,74.99,48.98
2018,3,10,18,0,18.0,11.0,1.1,11.9,12.0,20.75,0.0
2018,3,10,18,15,9.0,5.5,1.1,11.85,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,11,6,15,44.5,4.5,2.3,8.8,5.0,0.0,0.0
2018,3,11,6,30,89.0,9.0,2.3,9.1,10.0,8.19,0.0
2018,3,11,6,45,248.5,21.0,2.25,9.4,42.5,17.64,0.0
2018,3,11,7,0,408.0,33.0,2.2,9.7,75.0,27.14,17.41
2018,3,11,7,15,506.0,40.0,2.15,9.95,122.5,31.72,22.63
2018,3,11,7,30,604.0,47.0,2.1,10.2,170.0,39.68,30.2
2018,3,11,7,45,619.0,57.0,2.05,10.45,213.5,42.95,33.35
2018,3,11,8,0,634.0,67.0,2.0,10.7,257.0,49.21,39.05
2018,3,11,8,15,716.0,66.0,1.9,11.1,316.5,51.74,41.22
2018,3,11,8,30,798.0,65.0,1.8,11.5,376.0,50.01,39.51
2018,3,11,8,45,824.5,68.0,1.7,11.85,425.0,51.23,40.42
2018,3,11,9,0,851.0,71.0,1.6,12.2,474.0,60.35,48.34
2018,3,11,9,15,851.5,78.0,1.55,12.5,513.0,62.67,50.16
2018,3,11,9,30,852.0,85.0,1.5,12.8,552.0,118.96,64.35
2018,3,11,9,45,808.0,105.5,1.45,13.1,573.0,179.67,108.33
2018,3,11,10,0,764.0,126.0,1.4,13.4,594.0,229.54,150.99
2018,3,11,10,15,747.5,140.5,1.45,13.85,618.0,282.49,197.61
2018,3,11,10,30,731.0,155.0,1.5,14.3,642.0,333.4,242.89
2018,3,11,10,45,752.5,153.5,1.55,14.75,671.0,382.57,285.34
2018,3,11,11,0,774.0,152.0,1.6,15.2,700.0,432.8,327.93
2018,3,11,11,15,831.0,134.0,1.65,15.55,735.0,488.65,373.77
2018,3,11,11,30,888.0,116.0,1.7,15.9,770.0,545.33,419.48
2018,3,11,11,45,900.5,112.5,1.7,16.25,783.0,591.32,456.14
2018,3,11,12,0,913.0,109.0,1.7,16.6,796.0,636.09,490.97
2018,3,11,12,15,927.0,103.5,1.7,16.8,802.0,678.48,523.53
2018,3,11,12,30,941.0,98.0,1.7,17.0,808.0,719.12,554.14
2018,3,11,12,45,949.0,94.5,1.65,17.2,805.0,755.56,580.68
2018,3,11,13,0,957.0,91.0,1.6,17.4,802.0,789.44,603.54
2018,3,11,13,15,930.0,98.0,1.55,17.55,777.5,805.03,613.49
2018,3,11,13,30,903.0,105.0,1.5,17.7,753.0,816.38,620.78
2018,3,11,13,45,898.0,102.5,1.4,17.85,730.0,831.27,630.02
2018,3,11,14,0,893.0,100.0,1.3,18.0,707.0,842.72,636.86
2018,3,11,14,15,885.0,96.0,1.3,18.0,676.0,846.57,640.35
2018,3,11,14,30,877.0,92.0,1.3,18.0,645.0,846.83,641.65
2018,3,11,14,45,875.5,87.0,1.25,18.0,612.0,847.87,643.03
2018,3,11,15,0,874.0,82.0,1.2,18.0,579.0,845.43,642.16
2018,3,11,15,15,855.0,80.5,1.2,18.0,537.0,836.71,637.89
2018,3,11,15,30,836.0,79.0,1.2,18.0,495.0,817.34,626.46
2018,3,11,15,45,802.0,75.5,1.5,17.5,443.5,780.02,607.17
2018,3,11,16,0,768.0,72.0,1.8,17.0,392.0,740.29,584.82
2018,3,11,16,15,725.0,68.5,1.85,16.5,340.5,691.3,552.34
2018,3,11,16,30,682.0,65.0,1.9,16.0,289.0,640.98,517.61
2018,3,11,16,45,600.0,61.5,2.0,15.45,234.0,565.82,462.48
2018,3,11,17,0,518.0,58.0,2.1,14.9,179.0,487.73,402.19
2018,3,11,17,15,430.0,50.0,2.05,14.45,133.5,402.08,331.3
2018,3,11,17,30,342.0,42.0,2.0,14.0,88.0,320.0,259.45
2018,3,11,17,45,217.5,29.0,1.95,13.5,53.5,213.48,152.45
2018,3,11,18,0,93.0,16.0,1.9,13.0,19.0,70.33,0.0
2018,3,11,18,15,46.5,8.0,1.85,12.8,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,12,6,15,27.0,4.0,3.9,11.9,4.5,0.0,0.0
2018,3,12,6,30,54.0,8.0,4.0,12.1,9.0,7.28,0.0
2018,3,12,6,45,182.0,21.5,4.15,12.3,39.0,17.84,0.0
2018,3,12,7,0,310.0,35.0,4.3,12.5,69.0,28.6,18.63
2018,3,12,7,15,430.5,43.5,4.2,12.8,118.0,34.4,24.73
2018,3,12,7,30,551.0,52.0,4.1,13.1,167.0,40.16,30.26
2018,3,12,7,45,517.5,62.0,4.0,13.35,193.0,46.36,35.99
2018,3,12,8,0,484.0,72.0,3.9,13.6,219.0,52.14,41.17
2018,3,12,8,15,382.5,100.5,4.0,14.0,229.5,70.93,57.77
2018,3,12,8,30,281.0,129.0,4.1,14.4,240.0,94.29,78.14
2018,3,12,8,45,228.5,165.0,4.2,14.85,262.5,116.26,96.96
2018,3,12,9,0,176.0,201.0,4.3,15.3,285.0,144.7,121.09
2018,3,12,9,15,405.5,169.5,4.5,15.5,387.0,115.6,87.27
2018,3,12,9,30,635.0,138.0,4.7,15.7,489.0,138.2,86.41
2018,3,12,9,45,582.5,162.0,4.9,15.95,501.0,188.89,124.96
2018,3,12,10,0,530.0,186.0,5.1,16.2,513.0,233.93,164.26
2018,3,12,10,15,454.5,222.0,5.25,16.25,512.5,275.68,203.36
2018,3,12,10,30,379.0,258.0,5.4,16.3,512.0,314.4,239.43
2018,3,12,10,45,463.0,241.5,5.55,16.4,563.5,353.16,271.23
2018,3,12,11,0,547.0,225.0,5.7,16.5,615.0,403.68,313.16
2018,3,12,11,15,632.0,200.0,5.8,16.45,660.5,454.75,356.15
2018,3,12,11,30,717.0,175.0,5.9,16.4,706.0,511.33,403.63
2018,3,12,11,45,725.5,172.0,5.95,16.4,715.0,550.72,437.27
2018,3,12,12,0,734.0,169.0,6.0,16.4,724.0,589.03,469.52
2018,3,12,12,15,403.5,234.0,6.05,16.4,539.0,473.06,378.65
2018,3,12,12,30,73.0,299.0,6.1,16.4,354.0,318.65,253.14
2018,3,12,12,45,113.0,321.0,6.15,16.35,405.5,379.07,302.12
2018,3,12,13,0,153.0,343.0,6.2,16.3,457.0,437.6,349.04
2018,3,12,13,15,98.5,319.5,6.2,16.25,392.5,374.43,298.9
2018,3,12,13,30,44.0,296.0,6.2,16.2,328.0,315.03,251.09
2018,3,12,13,45,27.0,253.0,6.2,16.2,272.5,262.67,209.42
2018,3,12,14,0,10.0,210.0,6.2,16.2,217.0,199.64,158.58
2018,3,12,14,15,6.0,184.5,6.15,16.15,188.5,172.98,137.19
2018,3,12,14,30,2.0,159.0,6.1,16.1,160.0,145.98,115.31
2018,3,12,14,45,5.5,153.0,6.05,16.05,156.0,143.86,114.01
2018,3,12,15,0,9.0,147.0,6.0,16.0,152.0,141.77,112.75
2018,3,12,15,15,8.0,135.5,6.0,16.0,140.0,130.45,103.67
2018,3,12,15,30,7.0,124.0,6.0,16.0,128.0,119.05,94.48
2018,3,12,15,45,24.5,121.0,5.9,15.65,132.0,140.19,113.25
2018,3,12,16,0,42.0,118.0,5.8,15.3,136.0,153.22,125.27
2018,3,12,16,15,46.0,97.5,5.8,15.05,115.0,134.59,110.26
2018,3,12,16,30,50.0,77.0,5.8,14.8,94.0,115.32,94.48
2018,3,12,16,45,25.0,56.5,5.75,14.55,65.0,73.34,58.01
2018,3,12,17,0,0.0,36.0,5.7,14.3,36.0,31.72,21.51
2018,3,12,17,15,0.0,27.0,5.8,14.15,27.0,23.77,14.55
2018,3,12,17,30,0.0,18.0,5.9,14.0,18.0,15.82,7.55
2018,3,12,17,45,5.0,12.0,5.95,13.85,12.0,13.95,4.97
2018,3,12,18,0,10.0,6.0,6.0,13.7,6.0,11.48,0.0
2018,3,12,18,15,5.0,3.0,5.8,13.6,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,13.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,13.45,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,13.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,13.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,13.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,13.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.7,12.55,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.7,12.5,2.0,1.82,0.0
2018,3,13,6,45,0.0,4.5,4.65,12.45,4.5,3.94,0.0
2018,3,13,7,0,0.0,7.0,4.6,12.4,7.0,6.14,0.0
2018,3,13,7,15,0.0,9.5,4.6,12.35,9.5,8.34,1.74
2018,3,13,7,30,0.0,12.0,4.6,12.3,12.0,10.54,3.82
2018,3,13,7,45,0.0,13.0,4.55,12.25,13.0,11.42,4.67
2018,3,13,8,0,0.0,14.0,4.5,12.2,14.0,12.31,5.49
2018,3,13,8,15,0.0,16.0,4.45,12.25,16.0,14.07,7.07
2018,3,13,8,30,0.0,18.0,4.4,12.3,18.0,15.84,8.64
2018,3,13,8,45,0.0,21.0,4.3,12.35,21.0,18.5,10.98
2018,3,13,9,0,0.0,24.0,4.2,12.4,24.0,21.16,13.31
2018,3,13,9,15,0.0,31.0,4.25,12.55,31.0,27.35,17.74
2018,3,13,9,30,0.0,38.0,4.3,12.7,38.0,33.56,22.94
2018,3,13,9,45,0.0,53.5,4.35,12.85,53.5,47.31,34.49
2018,3,13,10,0,0.0,69.0,4.4,13.0,69.0,61.1,45.97
2018,3,13,10,15,6.5,129.5,4.45,13.15,134.0,115.04,90.54
2018,3,13,10,30,13.0,190.0,4.5,13.3,199.0,167.81,133.53
2018,3,13,10,45,56.5,255.0,4.55,13.4,295.5,232.8,185.23
2018,3,13,11,0,100.0,320.0,4.6,13.5,392.0,306.85,243.97
2018,3,13,11,15,90.0,313.5,4.7,13.6,379.5,306.31,243.89
2018,3,13,11,30,80.0,307.0,4.8,13.7,367.0,304.06,242.46
2018,3,13,11,45,184.5,323.5,4.85,13.75,463.5,383.16,306.02
2018,3,13,12,0,289.0,340.0,4.9,13.8,560.0,473.86,378.2
2018,3,13,12,15,296.5,344.0,4.9,13.85,570.0,500.61,399.53
2018,3,13,12,30,304.0,348.0,4.9,13.9,580.0,527.26,420.83
2018,3,13,12,45,245.0,353.5,4.95,13.95,539.5,508.51,406.08
2018,3,13,13,0,186.0,359.0,5.0,14.0,499.0,477.62,381.77
2018,3,13,13,15,229.5,346.0,4.95,14.0,515.0,509.22,407.95
2018,3,13,13,30,273.0,333.0,4.9,14.0,531.0,552.2,442.52
2018,3,13,13,45,196.0,317.0,4.85,14.0,457.0,474.84,381.81
2018,3,13,14,0,119.0,301.0,4.8,14.0,383.0,403.72,325.08
2018,3,13,14,15,100.0,279.0,4.7,13.95,346.0,357.93,289.37
2018,3,13,14,30,81.0,257.0,4.6,13.9,309.0,323.24,261.96
2018,3,13,14,45,183.5,251.5,4.55,13.85,360.0,423.56,345.63
2018,3,13,15,0,286.0,246.0,4.5,13.8,411.0,525.8,428.97
2018,3,13,15,15,339.5,216.0,4.5,13.8,397.5,541.58,443.85
2018,3,13,15,30,393.0,186.0,4.5,13.8,384.0,570.91,469.38
2018,3,13,15,45,423.0,161.5,4.25,13.55,356.5,568.3,469.3
2018,3,13,16,0,453.0,137.0,4.0,13.3,329.0,562.32,466.74
2018,3,13,16,15,295.0,130.5,3.7,13.1,249.5,405.76,340.12
2018,3,13,16,30,137.0,124.0,3.4,12.9,170.0,257.15,215.64
2018,3,13,16,45,143.0,103.0,3.15,12.7,144.0,236.38,199.13
2018,3,13,17,0,149.0,82.0,2.9,12.5,118.0,228.14,191.86
2018,3,13,17,15,125.0,66.5,2.65,12.25,91.5,191.08,158.92
2018,3,13,17,30,101.0,51.0,2.4,12.0,65.0,142.77,115.81
2018,3,13,17,45,71.5,33.0,2.15,11.7,41.0,100.66,73.22
2018,3,13,18,0,42.0,15.0,1.9,11.4,17.0,39.07,0.0
2018,3,13,18,15,21.0,7.5,1.9,11.35,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,14,6,15,7.5,2.5,3.1,9.5,2.5,0.0,0.0
2018,3,14,6,30,15.0,5.0,3.3,9.9,5.0,4.55,0.0
2018,3,14,6,45,7.5,11.0,3.5,10.3,11.0,9.86,0.23
2018,3,14,7,0,0.0,17.0,3.7,10.7,17.0,14.95,7.32
2018,3,14,7,15,0.0,24.5,3.95,10.8,24.5,21.56,13.63
2018,3,14,7,30,0.0,32.0,4.2,10.9,32.0,28.18,19.82
2018,3,14,7,45,34.5,67.5,4.45,10.95,78.5,57.53,46.44
2018,3,14,8,0,69.0,103.0,4.7,11.0,125.0,84.02,70.26
2018,3,14,8,15,89.0,133.0,4.75,11.0,166.0,100.99,85.3
2018,3,14,8,30,109.0,163.0,4.8,11.0,207.0,120.45,102.35
2018,3,14,8,45,57.0,147.5,4.85,10.95,170.5,117.4,99.37
2018,3,14,9,0,5.0,132.0,4.9,10.9,134.0,112.3,94.58
2018,3,14,9,15,2.5,105.0,4.9,10.85,106.0,91.89,72.81
2018,3,14,9,30,0.0,78.0,4.9,10.8,78.0,69.06,53.34
2018,3,14,9,45,31.5,126.0,4.85,10.8,146.0,110.69,86.88
2018,3,14,10,0,63.0,174.0,4.8,10.8,214.0,156.76,123.84
2018,3,14,10,15,144.5,236.5,4.7,10.75,333.5,224.15,176.62
