Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,14,45,848.0,117.5,4.1,14.3,693.5,934.68,732.73
2018,4,3,15,0,842.0,113.0,4.3,14.2,658.0,927.8,731.0
2018,4,3,15,15,822.0,109.0,4.3,14.2,611.5,905.21,716.62
2018,4,3,15,30,802.0,105.0,4.3,14.2,565.0,879.49,700.07
2018,4,3,15,45,778.0,100.5,4.45,13.9,516.0,846.67,680.11
2018,4,3,16,0,754.0,96.0,4.6,13.6,467.0,811.3,657.82
2018,4,3,16,15,725.0,92.0,4.6,13.35,417.5,775.53,633.69
2018,4,3,16,30,696.0,88.0,4.6,13.1,368.0,733.03,603.85
2018,4,3,16,45,635.0,81.5,4.6,12.85,309.5,659.55,548.91
2018,4,3,17,0,574.0,75.0,4.6,12.6,251.0,586.86,492.79
2018,4,3,17,15,503.0,66.0,4.5,12.3,198.5,504.78,426.54
2018,4,3,17,30,432.0,57.0,4.4,12.0,146.0,425.47,359.49
2018,4,3,17,45,345.0,47.0,4.3,11.7,105.0,337.23,281.56
2018,4,3,18,0,258.0,37.0,4.2,11.4,64.0,255.76,203.33
2018,4,3,18,15,148.5,23.0,4.05,11.2,36.5,146.78,12.85
2018,4,3,18,30,39.0,9.0,3.9,11.0,9.0,30.64,0.0
2018,4,3,18,45,19.5,4.5,3.8,10.85,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,4,5,45,2.5,3.0,2.95,9.8,3.0,0.0,0.0
2018,4,4,6,0,5.0,6.0,3.0,9.9,6.0,5.46,0.0
2018,4,4,6,15,2.5,16.5,3.15,10.15,16.5,14.53,4.15
2018,4,4,6,30,0.0,27.0,3.3,10.4,27.0,23.8,15.14
2018,4,4,6,45,6.0,42.5,3.4,10.6,44.0,37.3,27.75
2018,4,4,7,0,12.0,58.0,3.5,10.8,61.0,50.44,39.91
2018,4,4,7,15,133.0,86.5,3.4,11.0,129.0,69.11,56.86
2018,4,4,7,30,254.0,115.0,3.3,11.2,197.0,85.45,71.45
2018,4,4,7,45,234.0,134.5,3.15,11.35,220.5,97.79,82.24
2018,4,4,8,0,214.0,154.0,3.0,11.5,244.0,109.54,92.33
2018,4,4,8,15,317.5,166.5,2.9,11.7,318.5,117.43,98.86
2018,4,4,8,30,421.0,179.0,2.8,11.9,393.0,116.36,97.5
2018,4,4,8,45,369.0,211.0,2.65,12.1,411.5,143.6,120.74
2018,4,4,9,0,317.0,243.0,2.5,12.3,430.0,185.91,138.84
2018,4,4,9,15,371.5,246.5,2.45,12.45,481.0,218.79,159.36
2018,4,4,9,30,426.0,250.0,2.4,12.6,532.0,249.38,181.3
2018,4,4,9,45,527.5,231.0,2.35,12.75,599.5,289.88,211.8
2018,4,4,10,0,629.0,212.0,2.3,12.9,667.0,339.41,251.48
2018,4,4,10,15,586.0,239.0,2.2,13.05,676.5,384.8,291.87
2018,4,4,10,30,543.0,266.0,2.1,13.2,686.0,424.56,326.42
2018,4,4,10,45,498.5,295.0,2.0,13.3,689.5,460.84,356.85
2018,4,4,11,0,454.0,324.0,1.9,13.4,693.0,492.79,382.62
2018,4,4,11,15,568.5,279.0,1.85,13.55,750.0,549.37,426.89
2018,4,4,11,30,683.0,234.0,1.8,13.7,807.0,612.91,475.9
2018,4,4,11,45,759.5,198.5,1.75,13.8,840.5,667.61,517.63
2018,4,4,12,0,836.0,163.0,1.7,13.9,874.0,724.58,560.39
2018,4,4,12,15,712.0,227.0,1.9,14.0,832.5,731.24,565.07
2018,4,4,12,30,588.0,291.0,2.1,14.1,791.0,726.03,561.01
2018,4,4,12,45,490.5,319.5,2.25,14.15,733.5,701.77,543.61
2018,4,4,13,0,393.0,348.0,2.4,14.2,676.0,662.73,515.15
2018,4,4,13,15,369.0,350.0,2.6,14.2,653.5,661.56,515.79
2018,4,4,13,30,345.0,352.0,2.8,14.2,631.0,658.01,514.28
2018,4,4,13,45,327.5,351.5,3.0,14.15,610.0,655.49,513.74
2018,4,4,14,0,310.0,351.0,3.2,14.1,589.0,651.15,511.81
2018,4,4,14,15,228.0,342.5,3.25,14.0,513.5,562.81,445.54
2018,4,4,14,30,146.0,334.0,3.3,13.9,438.0,485.9,386.48
2018,4,4,14,45,173.5,312.5,3.3,13.8,430.0,494.01,395.18
2018,4,4,15,0,201.0,291.0,3.3,13.7,422.0,500.98,402.71
2018,4,4,15,15,175.0,273.0,3.3,13.7,381.5,461.3,372.48
2018,4,4,15,30,149.0,255.0,3.3,13.7,341.0,420.88,341.51
2018,4,4,15,45,162.0,230.5,3.15,13.45,317.0,407.37,332.86
2018,4,4,16,0,175.0,206.0,3.0,13.2,293.0,392.32,322.81
2018,4,4,16,15,167.0,187.0,2.9,13.0,262.5,364.41,301.58
2018,4,4,16,30,159.0,168.0,2.8,12.8,232.0,336.03,279.67
2018,4,4,16,45,116.5,142.5,2.75,12.65,186.0,269.64,225.15
2018,4,4,17,0,74.0,117.0,2.7,12.5,140.0,190.0,158.43
2018,4,4,17,15,93.5,97.5,2.65,12.3,121.0,196.88,164.81
2018,4,4,17,30,113.0,78.0,2.6,12.1,102.0,187.67,156.73
2018,4,4,17,45,83.5,58.0,2.5,11.9,73.0,141.04,115.13
2018,4,4,18,0,54.0,38.0,2.4,11.7,44.0,95.01,72.63
2018,4,4,18,15,33.5,22.5,2.45,11.65,25.5,56.72,9.36
2018,4,4,18,30,13.0,7.0,2.5,11.6,7.0,13.87,0.0
2018,4,4,18,45,6.5,3.5,2.55,11.5,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.5,2.25,10.65,2.5,0.0,0.0
2018,4,5,6,0,0.0,5.0,2.2,10.8,5.0,4.55,0.0
2018,4,5,6,15,0.0,12.5,2.25,11.0,12.5,10.99,2.35
2018,4,5,6,30,0.0,20.0,2.3,11.2,20.0,17.59,9.76
2018,4,5,6,45,0.5,31.0,2.35,11.4,31.0,27.31,18.81
2018,4,5,7,0,1.0,42.0,2.4,11.6,42.0,37.05,27.8
2018,4,5,7,15,3.0,56.5,2.2,11.65,57.5,49.92,39.52
2018,4,5,7,30,5.0,71.0,2.0,11.7,73.0,62.37,50.68
2018,4,5,7,45,10.5,105.0,1.85,11.75,109.5,89.66,74.86
2018,4,5,8,0,16.0,139.0,1.7,11.8,146.0,115.92,97.71
2018,4,5,8,15,116.5,179.0,1.7,12.15,238.0,131.27,110.58
2018,4,5,8,30,217.0,219.0,1.7,12.5,330.0,155.85,131.25
2018,4,5,8,45,253.0,235.5,1.7,12.8,377.0,158.0,132.45
2018,4,5,9,0,289.0,252.0,1.7,13.1,424.0,191.07,142.79
2018,4,5,9,15,175.5,249.0,1.55,13.35,355.5,206.75,157.1
2018,4,5,9,30,62.0,246.0,1.4,13.6,287.0,206.54,161.29
2018,4,5,9,45,54.0,267.5,1.3,13.85,304.5,226.67,177.34
2018,4,5,10,0,46.0,289.0,1.2,14.1,322.0,246.33,192.73
2018,4,5,10,15,30.5,253.5,1.3,14.15,276.0,220.48,172.83
2018,4,5,10,30,15.0,218.0,1.4,14.2,230.0,194.66,152.77
2018,4,5,10,45,22.0,264.0,1.45,14.3,282.0,233.22,183.13
2018,4,5,11,0,29.0,310.0,1.5,14.4,334.0,277.54,217.43
2018,4,5,11,15,33.5,330.5,1.75,14.35,358.5,301.51,236.14
2018,4,5,11,30,38.0,351.0,2.0,14.3,383.0,326.47,255.69
2018,4,5,11,45,33.0,338.0,2.25,14.25,366.0,317.76,249.24
2018,4,5,12,0,28.0,325.0,2.5,14.2,349.0,307.95,241.99
2018,4,5,12,15,29.0,330.5,2.55,14.1,355.5,318.03,250.07
2018,4,5,12,30,30.0,336.0,2.6,14.0,362.0,328.29,258.25
2018,4,5,12,45,23.5,309.5,2.65,13.95,329.5,296.56,233.7
2018,4,5,13,0,17.0,283.0,2.7,13.9,297.0,269.07,212.39
2018,4,5,13,15,15.5,271.5,2.6,13.85,284.0,258.85,204.56
2018,4,5,13,30,14.0,260.0,2.5,13.8,271.0,248.33,196.44
2018,4,5,13,45,16.0,262.5,2.35,13.75,275.0,253.93,201.16
2018,4,5,14,0,18.0,265.0,2.2,13.7,279.0,259.75,206.02
2018,4,5,14,15,12.5,235.0,2.1,13.65,244.5,227.25,180.39
2018,4,5,14,30,7.0,205.0,2.0,13.6,210.0,194.3,154.25
2018,4,5,14,45,8.5,206.0,1.95,13.5,212.0,197.79,157.58
2018,4,5,15,0,10.0,207.0,1.9,13.4,214.0,201.55,161.07
2018,4,5,15,15,8.0,190.5,1.9,13.4,195.5,184.57,147.68
2018,4,5,15,30,6.0,174.0,1.9,13.4,177.0,167.47,134.14
2018,4,5,15,45,6.0,165.0,1.7,13.2,168.0,159.87,128.41
2018,4,5,16,0,6.0,156.0,1.5,13.0,159.0,152.42,122.75
2018,4,5,16,15,17.0,148.0,1.4,12.9,155.0,155.95,126.6
2018,4,5,16,30,28.0,140.0,1.3,12.8,151.0,171.68,140.48
2018,4,5,16,45,58.0,131.0,1.2,12.65,150.0,190.14,157.24
2018,4,5,17,0,88.0,122.0,1.1,12.5,149.0,222.44,184.92
2018,4,5,17,15,75.5,100.5,0.85,12.4,120.5,173.76,143.89
2018,4,5,17,30,63.0,79.0,0.6,12.3,92.0,139.34,114.21
2018,4,5,17,45,43.0,58.5,0.4,12.2,66.5,101.09,80.5
2018,4,5,18,0,23.0,38.0,0.2,12.1,41.0,62.5,45.84
2018,4,5,18,15,16.5,22.0,0.5,12.1,23.5,37.06,8.22
2018,4,5,18,30,10.0,6.0,0.8,12.1,6.0,11.25,0.0
2018,4,5,18,45,5.0,3.0,1.05,12.05,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,12.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,12.35,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,4,6,5,45,5.0,3.0,5.4,12.45,3.0,0.0,0.0
2018,4,6,6,0,10.0,6.0,5.5,12.5,6.0,5.46,0.0
2018,4,6,6,15,5.0,10.5,5.7,12.6,10.5,9.41,1.51
2018,4,6,6,30,0.0,15.0,5.9,12.7,15.0,13.18,5.84
2018,4,6,6,45,0.0,20.0,6.05,12.75,20.0,17.58,10.02
2018,4,6,7,0,0.0,25.0,6.2,12.8,25.0,21.99,14.13
2018,4,6,7,15,0.0,42.5,6.35,12.9,42.5,37.47,28.11
2018,4,6,7,30,0.0,60.0,6.5,13.0,60.0,53.0,42.01
2018,4,6,7,45,0.0,67.0,6.7,13.15,67.0,59.22,47.44
2018,4,6,8,0,0.0,74.0,6.9,13.3,74.0,65.45,52.8
2018,4,6,8,15,0.0,52.0,6.95,13.55,52.0,45.93,35.25
2018,4,6,8,30,0.0,30.0,7.0,13.8,30.0,26.47,17.86
2018,4,6,8,45,0.0,53.0,7.05,14.0,53.0,46.85,34.01
2018,4,6,9,0,0.0,76.0,7.1,14.2,76.0,67.3,51.03
2018,4,6,9,15,0.0,97.5,7.1,14.35,97.5,86.29,66.67
2018,4,6,9,30,0.0,119.0,7.1,14.5,119.0,104.48,81.53
2018,4,6,9,45,0.0,116.5,7.1,14.65,116.5,102.59,79.72
2018,4,6,10,0,0.0,114.0,7.1,14.8,114.0,100.61,77.89
2018,4,6,10,15,0.0,117.5,7.05,14.8,117.5,103.72,80.3
2018,4,6,10,30,0.0,121.0,7.0,14.8,121.0,106.85,82.75
2018,4,6,10,45,1.0,127.0,6.95,14.8,128.0,112.62,87.36
2018,4,6,11,0,2.0,133.0,6.9,14.8,135.0,118.53,92.11
2018,4,6,11,15,4.0,156.5,6.9,14.8,160.0,140.35,109.83
2018,4,6,11,30,6.0,180.0,6.9,14.8,185.0,162.49,127.77
2018,4,6,11,45,4.5,166.5,6.95,14.8,170.5,150.35,117.86
2018,4,6,12,0,3.0,153.0,7.0,14.8,156.0,137.89,107.71
2018,4,6,12,15,10.5,215.5,6.95,14.8,224.5,199.19,157.5
2018,4,6,12,30,18.0,278.0,6.9,14.8,293.0,261.91,207.91
2018,4,6,12,45,17.5,274.5,6.85,14.8,289.0,260.09,206.47
2018,4,6,13,0,17.0,271.0,6.8,14.8,285.0,258.12,205.02
2018,4,6,13,15,17.0,264.0,6.7,14.75,278.0,253.22,201.3
2018,4,6,13,30,17.0,257.0,6.6,14.7,271.0,248.17,197.5
2018,4,6,13,45,18.0,258.0,6.5,14.7,272.5,251.47,200.41
2018,4,6,14,0,19.0,259.0,6.4,14.7,274.0,254.89,203.45
2018,4,6,14,15,18.5,250.5,6.25,14.65,264.5,247.82,198.09
2018,4,6,14,30,18.0,242.0,6.1,14.6,255.0,240.66,192.69
2018,4,6,14,45,18.0,231.0,6.0,14.55,243.5,231.41,185.66
2018,4,6,15,0,18.0,220.0,5.9,14.5,232.0,222.08,178.57
2018,4,6,15,15,14.0,195.0,5.9,14.5,204.0,194.66,156.54
2018,4,6,15,30,10.0,170.0,5.9,14.5,176.0,167.0,134.14
2018,4,6,15,45,22.0,163.5,5.65,14.4,175.0,184.45,149.56
2018,4,6,16,0,34.0,157.0,5.4,14.3,174.0,190.4,155.48
2018,4,6,16,15,48.0,138.0,5.3,14.25,159.0,183.12,150.58
2018,4,6,16,30,62.0,119.0,5.2,14.2,144.0,174.83,144.76
2018,4,6,16,45,59.5,98.0,5.1,14.15,119.5,149.21,123.57
2018,4,6,17,0,57.0,77.0,5.0,14.1,95.0,135.36,111.97
2018,4,6,17,15,28.5,46.0,4.9,14.0,55.0,65.13,51.25
2018,4,6,17,30,0.0,15.0,4.8,13.9,15.0,13.18,5.63
2018,4,6,17,45,0.0,11.5,4.7,13.85,11.5,10.09,2.88
2018,4,6,18,0,0.0,8.0,4.6,13.8,8.0,7.02,0.07
2018,4,6,18,15,0.0,5.0,4.6,13.8,5.0,4.38,0.0
2018,4,6,18,30,0.0,2.0,4.6,13.8,2.0,1.82,0.0
2018,4,6,18,45,0.0,1.0,4.6,13.8,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,7,5,45,1.5,5.5,3.9,12.9,5.5,0.0,0.0
2018,4,7,6,0,3.0,11.0,3.8,12.9,11.0,10.01,0.0
2018,4,7,6,15,27.0,26.5,3.95,12.95,30.0,22.32,11.96
2018,4,7,6,30,51.0,42.0,4.1,13.0,49.0,34.77,24.73
2018,4,7,6,45,88.0,60.5,4.2,13.1,79.0,49.15,38.08
2018,4,7,7,0,125.0,79.0,4.3,13.2,109.0,63.22,50.97
2018,4,7,7,15,119.0,104.5,4.4,13.3,138.5,81.32,67.22
2018,4,7,7,30,113.0,130.0,4.5,13.4,168.0,98.73,82.59
2018,4,7,7,45,159.0,153.0,4.6,13.5,216.5,114.36,96.14
2018,4,7,8,0,205.0,176.0,4.7,13.6,265.0,129.52,109.08
2018,4,7,8,15,261.5,189.5,4.65,13.7,317.0,130.76,109.73
2018,4,7,8,30,318.0,203.0,4.6,13.8,369.0,138.26,115.83
2018,4,7,8,45,352.0,218.5,4.55,13.85,418.0,153.65,118.53
2018,4,7,9,0,386.0,234.0,4.5,13.9,467.0,191.38,138.99
2018,4,7,9,15,461.0,228.5,4.45,14.0,525.5,216.42,152.83
2018,4,7,9,30,536.0,223.0,4.4,14.1,584.0,258.58,184.3
2018,4,7,9,45,483.5,256.5,4.35,14.2,595.5,303.98,225.28
2018,4,7,10,0,431.0,290.0,4.3,14.3,607.0,344.2,261.69
2018,4,7,10,15,376.0,314.0,4.4,14.35,598.5,377.28,291.66
2018,4,7,10,30,321.0,338.0,4.5,14.4,590.0,398.21,310.97
2018,4,7,10,45,267.0,346.0,4.6,14.45,559.5,402.25,316.21
2018,4,7,11,0,213.0,354.0,4.7,14.5,529.0,404.7,319.32
2018,4,7,11,15,203.5,333.0,4.8,14.5,503.0,395.69,313.46
2018,4,7,11,30,194.0,312.0,4.9,14.5,477.0,388.33,308.68
2018,4,7,11,45,199.5,334.0,5.0,14.5,505.0,425.2,338.01
2018,4,7,12,0,205.0,356.0,5.1,14.5,533.0,460.93,366.14
2018,4,7,12,15,238.0,349.5,5.1,14.45,554.5,496.26,394.52
2018,4,7,12,30,271.0,343.0,5.1,14.4,576.0,530.99,422.43
2018,4,7,12,45,264.5,339.5,5.1,14.4,565.0,538.1,428.23
2018,4,7,13,0,258.0,336.0,5.1,14.4,554.0,543.78,433.02
2018,4,7,13,15,250.5,322.0,5.1,14.35,530.0,536.85,428.4
2018,4,7,13,30,243.0,308.0,5.1,14.3,506.0,528.02,422.37
2018,4,7,13,45,279.0,291.0,5.1,14.2,512.0,553.15,443.72
2018,4,7,14,0,315.0,274.0,5.1,14.1,518.0,577.74,464.61
2018,4,7,14,15,492.0,230.5,5.1,14.05,594.5,719.15,577.37
2018,4,7,14,30,669.0,187.0,5.1,14.0,671.0,852.61,680.32
2018,4,7,14,45,596.5,194.0,5.05,13.9,608.5,799.45,641.17
2018,4,7,15,0,524.0,201.0,5.0,13.8,546.0,736.93,594.75
2018,4,7,15,15,638.0,167.5,5.0,13.8,560.0,815.27,656.92
2018,4,7,15,30,752.0,134.0,5.0,13.8,574.0,881.3,707.42
2018,4,7,15,45,730.0,128.0,4.95,13.65,526.0,849.14,685.28
2018,4,7,16,0,708.0,122.0,4.9,13.5,478.0,814.49,661.7
2018,4,7,16,15,677.5,116.0,4.85,13.35,427.5,770.14,630.43
2018,4,7,16,30,647.0,110.0,4.8,13.2,377.0,724.15,597.37
2018,4,7,16,45,600.0,102.0,4.8,13.05,323.5,660.74,550.03
2018,4,7,17,0,553.0,94.0,4.8,12.9,270.0,597.21,501.1
2018,4,7,17,15,481.5,85.0,4.65,12.65,218.0,511.07,431.64
2018,4,7,17,30,410.0,76.0,4.5,12.4,166.0,433.7,365.86
2018,4,7,17,45,308.0,62.5,4.3,12.2,119.5,332.92,277.99
2018,4,7,18,0,206.0,49.0,4.1,12.0,73.0,240.2,193.47
2018,4,7,18,15,115.5,30.5,3.95,11.85,42.5,135.1,66.33
2018,4,7,18,30,25.0,12.0,3.8,11.7,12.0,25.48,0.0
2018,4,7,18,45,12.5,6.0,3.65,11.5,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,4,8,5,45,45.5,9.5,4.5,10.3,11.5,8.64,0.0
2018,4,8,6,0,91.0,19.0,4.6,10.5,23.0,17.28,0.0
2018,4,8,6,15,213.5,34.5,4.8,10.7,60.5,27.02,16.38
2018,4,8,6,30,336.0,50.0,5.0,10.9,98.0,38.65,28.45
2018,4,8,6,45,427.5,59.5,5.2,11.1,147.0,46.98,36.49
2018,4,8,7,0,519.0,69.0,5.4,11.3,196.0,52.89,42.11
2018,4,8,7,15,578.0,76.5,5.4,11.45,249.5,56.81,45.72
2018,4,8,7,30,637.0,84.0,5.4,11.6,303.0,60.62,49.09
2018,4,8,7,45,678.0,89.0,5.45,11.75,356.0,62.27,50.41
2018,4,8,8,0,719.0,94.0,5.5,11.9,409.0,63.88,51.66
2018,4,8,8,15,746.0,99.0,5.45,12.15,460.0,65.31,52.69
2018,4,8,8,30,773.0,104.0,5.4,12.4,511.0,73.9,60.04
2018,4,8,8,45,783.5,111.0,5.35,12.6,555.5,93.73,61.4
2018,4,8,9,0,794.0,118.0,5.3,12.8,600.0,146.79,86.77
2018,4,8,9,15,821.0,118.0,5.3,13.0,646.5,198.28,122.85
2018,4,8,9,30,848.0,118.0,5.3,13.2,693.0,252.7,167.94
2018,4,8,9,45,864.0,118.5,5.25,13.4,731.5,307.33,216.7
2018,4,8,10,0,880.0,119.0,5.2,13.6,770.0,369.0,271.89
2018,4,8,10,15,888.0,121.0,5.2,13.75,800.0,423.14,321.03
2018,4,8,10,30,896.0,123.0,5.2,13.9,830.0,477.04,369.07
2018,4,8,10,45,901.0,124.5,5.2,14.05,853.0,528.72,414.24
2018,4,8,11,0,906.0,126.0,5.2,14.2,876.0,579.44,457.48
2018,4,8,11,15,909.5,127.5,5.15,14.3,891.5,628.15,497.99
2018,4,8,11,30,913.0,129.0,5.1,14.4,907.0,675.38,536.32
2018,4,8,11,45,915.0,129.0,5.1,14.5,914.5,718.69,571.02
2018,4,8,12,0,917.0,129.0,5.1,14.6,922.0,759.97,603.5
2018,4,8,12,15,918.0,128.5,5.1,14.7,921.5,797.86,632.44
2018,4,8,12,30,919.0,128.0,5.1,14.8,921.0,833.28,658.11
2018,4,8,12,45,918.5,126.5,5.05,14.85,912.0,863.93,680.06
2018,4,8,13,0,918.0,125.0,5.0,14.9,903.0,891.67,699.88
2018,4,8,13,15,913.0,124.5,5.05,14.9,885.5,913.48,716.25
2018,4,8,13,30,908.0,124.0,5.1,14.9,868.0,931.98,730.39
2018,4,8,13,45,900.0,123.0,5.15,14.9,842.5,943.92,739.99
2018,4,8,14,0,892.0,122.0,5.2,14.9,817.0,952.35,747.28
2018,4,8,14,15,881.5,120.5,5.25,14.85,784.0,954.45,750.37
2018,4,8,14,30,871.0,119.0,5.3,14.8,751.0,962.53,757.98
2018,4,8,14,45,856.5,117.0,5.4,14.7,711.5,953.62,753.97
2018,4,8,15,0,842.0,115.0,5.5,14.6,672.0,941.25,747.66
2018,4,8,15,15,824.5,112.0,5.5,14.6,628.0,921.62,735.2
2018,4,8,15,30,807.0,109.0,5.5,14.6,584.0,898.85,720.52
2018,4,8,15,45,781.0,106.0,5.7,14.35,534.5,865.37,699.59
2018,4,8,16,0,755.0,103.0,5.9,14.1,485.0,835.07,680.71
2018,4,8,16,15,718.5,99.5,6.0,13.85,432.5,787.65,647.77
2018,4,8,16,30,682.0,96.0,6.1,13.6,380.0,738.87,613.03
2018,4,8,16,45,633.0,91.0,6.2,13.35,326.5,676.72,566.66
2018,4,8,17,0,584.0,86.0,6.3,13.1,273.0,614.54,518.7
2018,4,8,17,15,515.0,78.0,6.15,12.8,221.0,533.64,453.07
2018,4,8,17,30,446.0,70.0,6.0,12.5,169.0,452.55,384.38
2018,4,8,17,45,344.0,58.5,5.9,12.15,122.5,352.77,296.81
2018,4,8,18,0,242.0,47.0,5.8,11.8,76.0,261.09,212.6
2018,4,8,18,15,140.0,29.5,5.6,11.65,44.5,158.63,87.96
2018,4,8,18,30,38.0,12.0,5.4,11.5,13.0,33.12,0.0
2018,4,8,18,45,19.0,6.0,5.2,11.3,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.85,11.05,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,10.95,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,9,5,45,0.0,6.0,1.45,11.3,6.0,5.46,0.0
2018,4,9,6,0,0.0,12.0,1.5,11.4,12.0,10.56,0.0
2018,4,9,6,15,0.0,28.0,1.6,11.8,28.0,24.38,14.58
2018,4,9,6,30,0.0,44.0,1.7,12.2,44.0,37.87,27.74
2018,4,9,6,45,4.0,64.5,1.85,12.55,65.5,54.64,43.17
2018,4,9,7,0,8.0,85.0,2.0,12.9,87.0,71.25,58.23
2018,4,9,7,15,11.0,95.5,1.95,13.2,99.0,80.53,66.51
2018,4,9,7,30,14.0,106.0,1.9,13.5,111.0,89.69,74.46
2018,4,9,7,45,57.0,145.0,1.9,13.8,169.5,114.13,95.6
2018,4,9,8,0,100.0,184.0,1.9,14.1,228.0,140.05,117.62
2018,4,9,8,15,220.0,196.0,1.9,14.4,308.0,142.4,119.07
2018,4,9,8,30,340.0,208.0,1.9,14.7,388.0,141.18,117.48
2018,4,9,8,45,468.0,191.0,1.9,14.95,463.0,134.34,97.71
2018,4,9,9,0,596.0,174.0,1.9,15.2,538.0,164.64,107.08
2018,4,9,9,15,700.0,155.0,1.85,15.5,611.5,203.55,130.33
2018,4,9,9,30,804.0,136.0,1.8,15.8,685.0,260.95,173.36
2018,4,9,9,45,721.0,176.0,1.75,16.1,687.5,310.66,219.61
2018,4,9,10,0,638.0,216.0,1.7,16.4,690.0,358.68,263.43
2018,4,9,10,15,692.5,203.5,1.65,16.65,737.0,408.49,304.47
2018,4,9,10,30,747.0,191.0,1.6,16.9,784.0,463.26,348.88
2018,4,9,10,45,794.0,175.5,1.6,17.2,821.5,519.86,394.06
2018,4,9,11,0,841.0,160.0,1.6,17.5,859.0,575.02,437.33
2018,4,9,11,15,799.5,185.0,1.55,17.75,859.0,616.15,468.62
2018,4,9,11,30,758.0,210.0,1.5,18.0,859.0,651.99,494.93
2018,4,9,11,45,670.5,258.5,1.5,18.25,836.0,674.43,510.41
2018,4,9,12,0,583.0,307.0,1.5,18.5,813.0,689.51,519.97
2018,4,9,12,15,595.5,300.5,1.45,18.75,816.5,722.73,543.26
2018,4,9,12,30,608.0,294.0,1.4,19.0,820.0,754.86,565.21
2018,4,9,12,45,585.5,291.0,1.3,19.25,793.5,760.75,568.0
2018,4,9,13,0,563.0,288.0,1.2,19.5,767.0,763.19,568.56
2018,4,9,13,15,639.5,250.5,1.05,19.75,784.5,816.73,604.65
2018,4,9,13,30,716.0,213.0,0.9,20.0,802.0,868.31,637.76
2018,4,9,13,45,734.5,197.0,0.7,20.2,785.5,887.81,646.37
2018,4,9,14,0,753.0,181.0,0.5,20.4,769.0,904.35,653.05
2018,4,9,14,15,709.0,188.0,0.65,20.35,724.5,884.56,644.24
2018,4,9,14,30,665.0,195.0,0.8,20.3,680.0,861.04,633.26
2018,4,9,14,45,591.0,209.0,0.95,20.25,623.5,813.09,604.98
2018,4,9,15,0,517.0,223.0,1.1,20.2,567.0,757.67,570.28
2018,4,9,15,15,422.0,231.5,1.1,20.2,500.0,680.85,517.42
2018,4,9,15,30,327.0,240.0,1.1,20.2,433.0,586.78,451.32
2018,4,9,15,45,409.5,200.0,1.8,19.5,421.5,634.26,496.1
2018,4,9,16,0,492.0,160.0,2.5,18.8,410.0,659.52,523.38
2018,4,9,16,15,421.5,149.5,2.8,18.25,348.0,578.97,465.82
2018,4,9,16,30,351.0,139.0,3.1,17.7,286.0,499.47,407.21
2018,4,9,16,45,280.5,121.0,3.4,17.1,228.5,393.82,325.9
2018,4,9,17,0,210.0,103.0,3.7,16.5,171.0,309.31,257.99
2018,4,9,17,15,231.0,90.5,3.8,15.95,152.5,307.32,257.48
2018,4,9,17,30,252.0,78.0,3.9,15.4,134.0,303.74,254.22
2018,4,9,17,45,206.5,60.5,4.0,14.8,98.5,243.2,201.49
2018,4,9,18,0,161.0,43.0,4.1,14.2,63.0,185.34,148.88
2018,4,9,18,15,100.0,27.0,3.8,13.95,37.5,117.65,68.6
2018,4,9,18,30,39.0,11.0,3.5,13.7,12.0,32.86,0.0
2018,4,9,18,45,19.5,5.5,3.2,13.45,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,10,5,45,3.0,6.0,2.4,12.1,6.0,5.46,0.0
2018,4,10,6,0,6.0,12.0,2.3,12.2,12.0,10.77,0.0
2018,4,10,6,15,4.5,25.5,2.4,12.4,25.5,22.5,13.22
2018,4,10,6,30,3.0,39.0,2.5,12.6,39.0,34.12,24.46
2018,4,10,6,45,7.5,53.0,2.55,12.8,54.5,46.09,35.57
2018,4,10,7,0,12.0,67.0,2.6,13.0,70.0,58.0,46.44
2018,4,10,7,15,10.5,75.5,2.75,13.15,78.5,65.56,53.24
2018,4,10,7,30,9.0,84.0,2.9,13.3,87.0,73.03,59.78
2018,4,10,7,45,5.0,101.5,3.0,13.45,103.0,87.41,72.3
2018,4,10,8,0,1.0,119.0,3.1,13.6,119.0,101.62,84.49
2018,4,10,8,15,0.5,115.5,3.2,13.7,115.5,99.67,82.45
2018,4,10,8,30,0.0,112.0,3.3,13.8,112.0,97.42,80.18
2018,4,10,8,45,0.5,117.5,3.4,13.9,118.0,102.3,80.34
2018,4,10,9,0,1.0,123.0,3.5,14.0,124.0,107.32,84.19
2018,4,10,9,15,1.0,131.0,3.45,14.05,132.0,114.34,89.72
2018,4,10,9,30,1.0,139.0,3.4,14.1,140.0,121.39,95.26
2018,4,10,9,45,5.0,170.0,3.4,14.15,174.0,148.44,116.98
2018,4,10,10,0,9.0,201.0,3.4,14.2,208.0,176.01,138.94
2018,4,10,10,15,38.5,276.5,3.35,14.25,307.0,242.29,191.22
2018,4,10,10,30,68.0,352.0,3.3,14.3,406.0,317.28,249.68
2018,4,10,10,45,55.0,339.5,3.25,14.35,384.0,309.41,243.45
2018,4,10,11,0,42.0,327.0,3.2,14.4,362.0,299.27,235.55
2018,4,10,11,15,45.0,349.5,3.2,14.35,387.5,324.95,255.64
2018,4,10,11,30,48.0,372.0,3.2,14.3,413.0,351.53,276.22
2018,4,10,11,45,58.5,386.5,3.2,14.25,437.0,377.22,296.18
2018,4,10,12,0,69.0,401.0,3.2,14.2,461.0,404.16,317.09
2018,4,10,12,15,84.0,409.5,3.25,14.15,482.5,430.3,337.54
2018,4,10,12,30,99.0,418.0,3.3,14.1,504.0,457.65,358.92
2018,4,10,12,45,63.5,329.5,3.4,14.0,384.5,354.55,279.97
2018,4,10,13,0,28.0,241.0,3.5,13.9,265.0,246.39,195.16
2018,4,10,13,15,17.0,209.0,3.65,13.85,223.5,209.09,165.64
2018,4,10,13,30,6.0,177.0,3.8,13.8,182.0,164.43,129.62
2018,4,10,13,45,9.5,211.0,3.9,13.7,218.5,199.69,158.46
2018,4,10,14,0,13.0,245.0,4.0,13.6,255.0,236.06,187.98
2018,4,10,14,15,12.5,233.5,4.15,13.55,243.0,225.82,180.1
2018,4,10,14,30,12.0,222.0,4.3,13.5,231.0,215.43,172.18
2018,4,10,14,45,16.0,223.0,4.45,13.4,234.0,221.51,177.77
2018,4,10,15,0,20.0,224.0,4.6,13.3,237.0,227.88,183.64
2018,4,10,15,15,29.0,226.5,4.6,13.3,244.5,255.75,207.07
2018,4,10,15,30,38.0,229.0,4.6,13.3,252.0,270.67,220.05
2018,4,10,15,45,68.5,217.0,4.85,13.15,254.0,288.88,237.06
2018,4,10,16,0,99.0,205.0,5.1,13.0,256.0,306.3,253.52
2018,4,10,16,15,61.5,172.5,5.15,12.9,203.0,236.48,195.72
2018,4,10,16,30,24.0,140.0,5.2,12.8,150.0,167.23,137.34
2018,4,10,16,45,58.0,107.5,5.2,12.65,127.5,159.27,132.65
2018,4,10,17,0,92.0,75.0,5.2,12.5,105.0,161.09,135.84
2018,4,10,17,15,126.5,79.5,5.05,12.25,113.0,195.1,165.58
2018,4,10,17,30,161.0,84.0,4.9,12.0,121.0,245.06,207.32
2018,4,10,17,45,227.5,63.5,4.7,11.75,100.5,263.06,221.36
2018,4,10,18,0,294.0,43.0,4.5,11.5,80.0,289.42,237.54
2018,4,10,18,15,186.5,29.0,4.4,11.3,48.5,189.56,121.79
2018,4,10,18,30,79.0,15.0,4.3,11.1,17.0,60.07,0.0
2018,4,10,18,45,39.5,7.5,4.25,10.85,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,11,5,45,32.5,9.5,3.9,10.45,11.5,8.64,0.0
2018,4,11,6,0,65.0,19.0,3.8,10.5,23.0,15.57,0.0
2018,4,11,6,15,134.5,34.5,3.8,10.7,52.5,27.79,18.02
2018,4,11,6,30,204.0,50.0,3.8,10.9,82.0,38.03,28.14
2018,4,11,6,45,242.0,68.5,3.8,11.15,120.5,51.13,40.34
2018,4,11,7,0,280.0,87.0,3.8,11.4,159.0,63.66,51.83
2018,4,11,7,15,247.5,107.5,3.55,11.5,182.0,80.47,66.93
2018,4,11,7,30,215.0,128.0,3.3,11.6,205.0,93.58,78.48
2018,4,11,7,45,200.0,147.0,3.05,11.65,227.0,105.21,88.55
2018,4,11,8,0,185.0,166.0,2.8,11.7,249.0,123.74,104.51
2018,4,11,8,15,246.5,192.0,2.7,11.8,316.5,131.72,111.04
2018,4,11,8,30,308.0,218.0,2.6,11.9,384.0,146.48,123.39
2018,4,11,8,45,336.0,233.5,2.5,12.0,429.0,169.43,128.63
2018,4,11,9,0,364.0,249.0,2.4,12.1,474.0,206.38,151.01
2018,4,11,9,15,274.5,285.0,2.6,12.2,461.5,241.42,181.48
2018,4,11,9,30,185.0,321.0,2.8,12.3,449.0,276.48,213.65
2018,4,11,9,45,279.0,318.0,3.05,12.45,522.0,307.54,236.11
2018,4,11,10,0,373.0,315.0,3.3,12.6,595.0,357.5,275.06
2018,4,11,10,15,440.5,305.5,3.6,12.6,649.0,396.35,307.19
2018,4,11,10,30,508.0,296.0,3.9,12.6,703.0,448.19,349.99
2018,4,11,10,45,490.5,313.0,4.25,12.6,714.5,485.43,382.03
2018,4,11,11,0,473.0,330.0,4.6,12.6,726.0,520.81,412.1
2018,4,11,11,15,474.5,336.0,4.75,12.6,739.5,556.58,441.61
2018,4,11,11,30,476.0,342.0,4.9,12.6,753.0,591.85,470.32
2018,4,11,11,45,415.5,369.0,5.1,12.55,729.5,602.55,479.23
2018,4,11,12,0,355.0,396.0,5.3,12.5,706.0,606.87,482.85
2018,4,11,12,15,346.5,399.5,5.4,12.5,702.0,625.11,497.55
2018,4,11,12,30,338.0,403.0,5.5,12.5,698.0,641.89,510.97
2018,4,11,12,45,283.5,402.0,5.65,12.5,647.5,615.73,490.95
2018,4,11,13,0,229.0,401.0,5.8,12.5,597.0,576.4,460.71
2018,4,11,13,15,140.0,375.0,5.8,12.5,494.0,486.29,389.57
2018,4,11,13,30,51.0,349.0,5.8,12.5,391.0,378.25,302.89
2018,4,11,13,45,146.5,341.5,5.85,12.5,457.5,475.37,383.3
2018,4,11,14,0,242.0,334.0,5.9,12.5,524.0,577.18,465.78
2018,4,11,14,15,450.5,267.0,5.95,12.5,604.0,724.6,585.87
2018,4,11,14,30,659.0,200.0,6.0,12.5,684.0,864.17,696.97
2018,4,11,14,45,493.5,239.0,6.05,12.5,591.0,750.88,608.93
2018,4,11,15,0,328.0,278.0,6.1,12.5,498.0,625.99,510.28
2018,4,11,15,15,278.5,267.5,6.1,12.5,446.0,571.74,468.39
2018,4,11,15,30,229.0,257.0,6.1,12.5,394.0,499.0,411.27
2018,4,11,15,45,208.5,239.0,6.3,12.4,356.0,461.71,382.83
2018,4,11,16,0,188.0,221.0,6.5,12.3,318.0,423.96,353.47
2018,4,11,16,15,112.5,182.0,6.6,12.2,238.5,310.02,259.29
2018,4,11,16,30,37.0,143.0,6.7,12.1,159.0,182.06,150.85
2018,4,11,16,45,18.5,82.5,6.8,12.0,90.5,96.52,78.14
2018,4,11,17,0,0.0,22.0,6.9,11.9,22.0,19.36,11.12
2018,4,11,17,15,21.0,41.0,7.15,11.75,46.0,53.92,41.86
2018,4,11,17,30,42.0,60.0,7.4,11.6,70.0,93.39,76.24
2018,4,11,17,45,29.5,52.0,7.65,11.45,58.0,77.47,61.41
2018,4,11,18,0,17.0,44.0,7.9,11.3,46.0,65.08,49.12
2018,4,11,18,15,9.0,26.5,7.8,11.1,27.5,38.45,21.2
2018,4,11,18,30,1.0,9.0,7.7,10.9,9.0,8.78,0.0
2018,4,11,18,45,0.5,4.5,7.6,10.7,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,10.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,10.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,10.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,9.85,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,9.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.8,9.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,5.9,9.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.0,9.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.15,9.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,9.3,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,9.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,8.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,8.8,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.65,8.65,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.55,8.55,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.4,8.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,8.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,8.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,8.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,4,12,5,45,68.0,13.5,5.3,9.05,17.5,12.28,0.0
2018,4,12,6,0,136.0,27.0,5.3,9.3,35.0,21.34,3.16
2018,4,12,6,15,256.5,41.0,5.45,9.55,75.5,31.96,21.87
2018,4,12,6,30,377.0,55.0,5.6,9.8,116.0,42.3,32.11
2018,4,12,6,45,459.0,64.5,5.75,10.0,166.0,50.51,39.99
2018,4,12,7,0,541.0,74.0,5.9,10.2,216.0,56.26,45.4
2018,4,12,7,15,480.0,92.5,5.85,10.3,239.0,67.05,55.18
2018,4,12,7,30,419.0,111.0,5.8,10.4,262.0,78.14,65.04
2018,4,12,7,45,341.0,144.5,5.75,10.5,280.0,104.6,88.48
2018,4,12,8,0,263.0,178.0,5.7,10.6,298.0,124.26,105.57
2018,4,12,8,15,335.5,185.5,5.65,10.75,356.0,128.49,108.87
2018,4,12,8,30,408.0,193.0,5.6,10.9,414.0,122.76,103.4
2018,4,12,8,45,341.0,215.5,5.55,11.0,411.5,160.66,121.48
2018,4,12,9,0,274.0,238.0,5.5,11.1,409.0,192.09,144.1
2018,4,12,9,15,322.0,254.0,5.4,11.25,468.0,230.74,172.41
2018,4,12,9,30,370.0,270.0,5.3,11.4,527.0,275.1,207.38
2018,4,12,9,45,605.0,206.0,5.25,11.55,651.5,310.43,230.63
2018,4,12,10,0,840.0,142.0,5.2,11.7,776.0,382.03,287.0
2018,4,12,10,15,748.0,185.5,5.15,11.8,766.0,424.16,327.82
2018,4,12,10,30,656.0,229.0,5.1,11.9,756.0,462.14,363.08
2018,4,12,10,45,544.5,286.5,5.05,12.0,732.0,493.29,390.76
2018,4,12,11,0,433.0,344.0,5.0,12.1,708.0,512.15,406.93
2018,4,12,11,15,598.0,274.0,5.1,12.15,786.5,579.24,462.22
2018,4,12,11,30,763.0,204.0,5.2,12.2,865.0,658.17,526.69
2018,4,12,11,45,821.5,180.0,5.25,12.25,896.5,714.71,572.22
2018,4,12,12,0,880.0,156.0,5.3,12.3,928.0,772.84,618.56
2018,4,12,12,15,866.5,163.0,5.5,12.3,922.0,806.64,645.77
2018,4,12,12,30,853.0,170.0,5.7,12.3,916.0,837.27,669.95
2018,4,12,12,45,855.5,167.5,5.9,12.35,909.5,868.81,694.32
2018,4,12,13,0,858.0,165.0,6.1,12.4,903.0,897.69,716.8
2018,4,12,13,15,854.5,163.0,6.2,12.35,885.5,919.04,733.6
2018,4,12,13,30,851.0,161.0,6.3,12.3,868.0,937.17,748.2
2018,4,12,13,45,846.0,157.5,6.4,12.3,843.0,949.13,758.29
2018,4,12,14,0,841.0,154.0,6.5,12.3,818.0,957.65,766.04
2018,4,12,14,15,820.5,154.5,6.55,12.25,781.5,952.43,763.68
2018,4,12,14,30,800.0,155.0,6.6,12.2,745.0,943.58,758.84
2018,4,12,14,45,802.5,145.5,6.65,12.15,711.5,942.46,759.94
2018,4,12,15,0,805.0,136.0,6.7,12.1,678.0,937.86,758.57
2018,4,12,15,15,786.5,133.0,6.7,12.1,634.0,923.38,749.56
2018,4,12,15,30,768.0,130.0,6.7,12.1,590.0,900.15,734.05
2018,4,12,15,45,748.0,124.0,6.75,11.95,542.0,869.13,713.25
2018,4,12,16,0,728.0,118.0,6.8,11.8,494.0,835.59,690.34
2018,4,12,16,15,701.5,111.0,6.8,11.65,443.0,792.76,659.68
2018,4,12,16,30,675.0,104.0,6.8,11.5,392.0,748.19,627.13
2018,4,12,16,45,634.0,97.0,6.75,11.4,339.5,689.92,582.6
2018,4,12,17,0,593.0,90.0,6.7,11.3,287.0,631.29,536.58
2018,4,12,17,15,532.5,81.0,6.55,11.1,234.5,555.01,474.42
2018,4,12,17,30,472.0,72.0,6.4,10.9,182.0,480.38,411.16
2018,4,12,17,45,381.0,61.0,6.25,10.7,135.0,384.15,326.42
2018,4,12,18,0,290.0,50.0,6.1,10.5,88.0,297.92,247.06
2018,4,12,18,15,175.5,32.5,6.0,10.35,52.5,191.47,134.06
2018,4,12,18,30,61.0,15.0,5.9,10.2,17.0,49.69,0.0
2018,4,12,18,45,30.5,7.5,5.8,10.05,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,9.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,9.75,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,9.35,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,9.05,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,8.95,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,8.85,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,8.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,8.7,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.05,8.4,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.0,8.35,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,4,13,5,15,2.0,0.5,3.95,8.65,0.5,0.0,0.0
2018,4,13,5,30,4.0,1.0,3.9,9.0,1.0,0.0,0.0
2018,4,13,5,45,79.5,14.5,3.85,9.3,19.5,13.19,0.0
2018,4,13,6,0,155.0,28.0,3.8,9.6,38.0,22.11,6.3
2018,4,13,6,15,271.5,41.0,3.9,9.95,78.5,31.91,22.0
2018,4,13,6,30,388.0,54.0,4.0,10.3,119.0,43.43,33.13
2018,4,13,6,45,468.0,63.0,4.05,10.6,169.0,48.95,38.54
2018,4,13,7,0,548.0,72.0,4.1,10.9,219.0,54.34,43.57
2018,4,13,7,15,601.0,79.0,4.2,11.25,272.0,57.79,46.65
2018,4,13,7,30,654.0,86.0,4.3,11.6,325.0,61.13,49.5
2018,4,13,7,45,691.0,91.5,4.35,11.95,378.0,63.1,51.04
2018,4,13,8,0,728.0,97.0,4.4,12.3,431.0,64.98,52.47
2018,4,13,8,15,754.5,101.0,4.35,12.55,481.5,65.64,52.81
2018,4,13,8,30,781.0,105.0,4.3,12.8,532.0,73.52,59.5
2018,4,13,8,45,800.0,109.0,4.3,13.05,579.0,110.19,65.55
2018,4,13,9,0,819.0,113.0,4.3,13.3,626.0,162.85,95.64
2018,4,13,9,15,837.5,114.5,4.25,13.5,669.5,215.78,135.99
2018,4,13,9,30,856.0,116.0,4.2,13.7,713.0,270.62,182.91
2018,4,13,9,45,871.0,116.0,4.15,13.9,750.5,325.03,231.65
2018,4,13,10,0,886.0,116.0,4.1,14.1,788.0,386.36,286.04
2018,4,13,10,15,893.5,117.5,4.05,14.25,817.5,439.97,333.91
2018,4,13,10,30,901.0,119.0,4.0,14.4,847.0,493.26,380.43
2018,4,13,10,45,906.0,120.5,3.95,14.6,869.5,544.81,424.29
2018,4,13,11,0,911.0,122.0,3.9,14.8,892.0,595.39,466.11
2018,4,13,11,15,913.5,123.5,3.9,14.95,906.5,643.34,505.0
2018,4,13,11,30,916.0,125.0,3.9,15.1,921.0,689.7,541.69
2018,4,13,11,45,917.0,125.5,3.9,15.2,927.5,732.44,574.98
2018,4,13,12,0,918.0,126.0,3.9,15.3,934.0,773.08,606.05
2018,4,13,12,15,911.0,129.5,3.9,15.4,930.5,808.1,631.3
2018,4,13,12,30,904.0,133.0,3.9,15.5,927.0,840.25,653.98
2018,4,13,12,45,906.5,130.0,3.95,15.6,919.0,871.22,676.02
2018,4,13,13,0,909.0,127.0,4.0,15.7,911.0,899.42,696.11
2018,4,13,13,15,902.0,128.0,4.05,15.75,893.0,920.32,711.25
2018,4,13,13,30,895.0,129.0,4.1,15.8,875.0,937.91,724.22
2018,4,13,13,45,868.0,136.0,4.1,15.8,842.5,949.15,732.75
2018,4,13,14,0,841.0,143.0,4.1,15.8,810.0,948.32,733.03
2018,4,13,14,15,828.5,142.0,4.15,15.8,777.0,948.79,734.74
2018,4,13,14,30,816.0,141.0,4.2,15.8,744.0,945.78,734.17
2018,4,13,14,45,816.5,132.0,4.2,15.75,709.5,942.97,733.78
2018,4,13,15,0,817.0,123.0,4.2,15.7,675.0,936.64,731.07
2018,4,13,15,15,795.5,120.0,4.2,15.7,629.0,912.91,715.99
2018,4,13,15,30,774.0,117.0,4.2,15.7,583.0,886.19,698.88
2018,4,13,15,45,756.0,111.0,4.25,15.45,535.5,862.03,684.43
2018,4,13,16,0,738.0,105.0,4.3,15.2,488.0,829.98,664.25
2018,4,13,16,15,723.0,98.0,4.35,14.95,441.5,797.04,643.11
2018,4,13,16,30,708.0,91.0,4.4,14.7,395.0,761.91,619.86
