Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,15,15,439.0,246.5,2.7,17.8,540.0,725.73,564.55
2018,4,23,15,30,372.0,250.0,2.7,17.8,483.0,648.91,509.49
2018,4,23,15,45,327.0,237.5,2.95,17.2,430.5,592.33,470.76
2018,4,23,16,0,282.0,225.0,3.2,16.6,378.0,535.6,430.41
2018,4,23,16,15,237.5,205.0,3.25,16.2,325.5,470.32,381.58
2018,4,23,16,30,193.0,185.0,3.3,15.8,273.0,388.21,318.4
2018,4,23,16,45,337.5,145.0,3.4,15.4,276.0,478.8,396.3
2018,4,23,17,0,482.0,105.0,3.5,15.0,279.0,560.59,464.87
2018,4,23,17,15,469.0,90.0,3.5,14.55,237.0,518.37,432.35
2018,4,23,17,30,456.0,75.0,3.5,14.1,195.0,480.85,402.63
2018,4,23,17,45,390.0,64.0,3.5,13.65,150.5,398.66,334.06
2018,4,23,18,0,324.0,53.0,3.5,13.2,106.0,326.57,270.95
2018,4,23,18,15,218.5,39.0,3.4,12.95,69.0,229.64,183.12
2018,4,23,18,30,113.0,25.0,3.3,12.7,32.0,129.03,51.54
2018,4,23,18,45,56.5,12.5,3.2,12.4,16.0,43.32,0.0
2018,4,23,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,9.75,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,9.9,2.0,1.82,0.0
2018,4,24,5,45,0.0,8.0,2.15,10.1,8.0,7.02,0.0
2018,4,24,6,0,0.0,14.0,2.2,10.3,14.0,12.3,4.97
2018,4,24,6,15,0.0,23.0,2.15,10.4,23.0,20.24,12.45
2018,4,24,6,30,0.0,32.0,2.1,10.5,32.0,28.19,19.87
2018,4,24,6,45,0.0,42.0,2.05,10.6,42.0,37.03,28.02
2018,4,24,7,0,0.0,52.0,2.0,10.7,52.0,45.9,36.05
2018,4,24,7,15,0.0,62.0,1.95,10.85,62.0,54.77,43.97
2018,4,24,7,30,0.0,72.0,1.9,11.0,72.0,63.67,51.77
2018,4,24,7,45,3.0,107.0,1.9,11.1,108.5,92.56,77.22
2018,4,24,8,0,6.0,142.0,1.9,11.2,145.0,120.05,101.0
2018,4,24,8,15,23.0,178.5,1.9,11.3,191.5,147.82,124.66
2018,4,24,8,30,40.0,215.0,1.9,11.4,238.0,165.94,132.74
2018,4,24,8,45,79.0,245.0,1.95,11.55,296.0,194.86,153.47
2018,4,24,9,0,118.0,275.0,2.0,11.7,354.0,218.8,170.1
2018,4,24,9,15,269.5,270.5,2.05,11.85,464.5,248.26,187.35
2018,4,24,9,30,421.0,266.0,2.1,12.0,575.0,296.16,221.59
2018,4,24,9,45,521.0,238.5,2.2,12.15,639.5,336.79,253.94
2018,4,24,10,0,621.0,211.0,2.3,12.3,704.0,384.16,292.94
2018,4,24,10,15,440.5,293.0,2.35,12.4,649.0,409.11,317.62
2018,4,24,10,30,260.0,375.0,2.4,12.5,594.0,419.07,327.76
2018,4,24,10,45,288.0,377.0,2.5,12.6,625.0,455.32,356.67
2018,4,24,11,0,316.0,379.0,2.6,12.7,656.0,493.95,387.11
2018,4,24,11,15,318.0,375.0,2.65,12.75,657.5,513.89,403.08
2018,4,24,11,30,320.0,371.0,2.7,12.8,659.0,533.25,418.52
2018,4,24,11,45,505.0,307.0,2.75,12.85,765.0,631.42,495.61
2018,4,24,12,0,690.0,243.0,2.8,12.9,871.0,740.23,578.84
2018,4,24,12,15,673.0,250.0,2.9,12.95,861.5,765.41,597.28
2018,4,24,12,30,656.0,257.0,3.0,13.0,852.0,787.73,614.09
2018,4,24,12,45,661.0,253.0,3.1,13.05,847.0,815.67,635.35
2018,4,24,13,0,666.0,249.0,3.2,13.1,842.0,841.56,655.01
2018,4,24,13,15,578.5,288.5,3.35,13.05,796.5,821.61,640.11
2018,4,24,13,30,491.0,328.0,3.5,13.0,751.0,799.02,623.25
2018,4,24,13,45,620.5,260.5,3.6,13.0,779.5,871.42,680.53
2018,4,24,14,0,750.0,193.0,3.7,13.0,808.0,940.75,732.44
2018,4,24,14,15,823.0,154.0,3.75,12.9,804.5,975.51,757.99
2018,4,24,14,30,896.0,115.0,3.8,12.8,801.0,1002.72,778.64
2018,4,24,14,45,864.0,120.0,3.8,12.7,755.0,993.35,773.61
2018,4,24,15,0,832.0,125.0,3.8,12.6,709.0,970.74,759.69
2018,4,24,15,15,824.5,118.5,3.8,12.6,667.0,955.55,750.92
2018,4,24,15,30,817.0,112.0,3.8,12.6,625.0,937.11,739.84
2018,4,24,15,45,800.5,108.5,3.75,12.35,579.0,910.56,723.36
2018,4,24,16,0,784.0,105.0,3.7,12.1,533.0,881.31,704.89
2018,4,24,16,15,755.5,99.0,3.65,11.95,479.5,841.13,677.96
2018,4,24,16,30,727.0,93.0,3.6,11.8,426.0,794.01,645.48
2018,4,24,16,45,621.5,97.5,3.55,11.65,357.5,692.27,570.59
2018,4,24,17,0,516.0,102.0,3.5,11.5,289.0,592.64,495.06
2018,4,24,17,15,314.5,101.5,3.5,11.3,210.0,409.67,346.67
2018,4,24,17,30,113.0,101.0,3.5,11.1,131.0,216.51,182.45
2018,4,24,17,45,84.0,80.0,3.45,10.9,99.5,168.07,140.43
2018,4,24,18,0,55.0,59.0,3.4,10.7,68.0,120.68,98.21
2018,4,24,18,15,37.5,41.0,3.3,10.55,46.0,76.32,58.17
2018,4,24,18,30,20.0,23.0,3.2,10.4,24.0,39.91,15.08
2018,4,24,18,45,13.5,12.5,3.1,10.25,13.0,19.02,0.0
2018,4,24,19,0,7.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.95,10.05,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,25,5,15,3.0,2.0,2.65,8.0,2.0,0.0,0.0
2018,4,25,5,30,6.0,4.0,2.7,8.1,4.0,3.64,0.0
2018,4,25,5,45,28.0,13.0,2.75,8.2,16.0,11.5,1.02
2018,4,25,6,0,50.0,22.0,2.8,8.3,28.0,18.11,10.18
2018,4,25,6,15,75.5,32.5,2.7,8.4,46.5,26.33,18.08
2018,4,25,6,30,101.0,43.0,2.6,8.5,65.0,34.31,25.63
2018,4,25,6,45,50.5,55.5,2.45,8.55,66.5,46.29,36.69
2018,4,25,7,0,0.0,68.0,2.3,8.6,68.0,59.77,48.96
2018,4,25,7,15,0.0,85.5,2.2,8.8,85.5,74.35,62.0
2018,4,25,7,30,0.0,103.0,2.1,9.0,103.0,88.76,74.67
2018,4,25,7,45,3.0,133.0,1.95,9.15,134.5,112.41,95.36
2018,4,25,8,0,6.0,163.0,1.8,9.3,166.0,135.44,115.16
2018,4,25,8,15,34.0,201.5,1.8,9.55,221.5,153.95,130.71
2018,4,25,8,30,62.0,240.0,1.8,9.8,277.0,182.35,146.39
2018,4,25,8,45,96.5,267.5,1.75,10.1,330.0,210.95,166.44
2018,4,25,9,0,131.0,295.0,1.7,10.4,383.0,233.72,182.08
2018,4,25,9,15,214.0,294.0,1.8,10.65,447.5,263.53,202.42
2018,4,25,9,30,297.0,293.0,1.9,10.9,512.0,291.83,223.02
2018,4,25,9,45,330.0,300.5,1.95,11.15,554.5,329.2,253.37
2018,4,25,10,0,363.0,308.0,2.0,11.4,597.0,370.06,286.59
2018,4,25,10,15,429.5,305.0,2.1,11.65,659.0,414.7,322.51
2018,4,25,10,30,496.0,302.0,2.2,11.9,721.0,472.78,368.73
2018,4,25,10,45,636.5,246.5,2.3,12.1,797.5,532.93,416.88
2018,4,25,11,0,777.0,191.0,2.4,12.3,874.0,607.26,475.7
2018,4,25,11,15,826.0,168.5,2.55,12.45,905.0,659.34,517.18
2018,4,25,11,30,875.0,146.0,2.7,12.6,936.0,711.38,558.3
2018,4,25,11,45,895.0,136.5,2.8,12.7,949.0,756.98,593.58
2018,4,25,12,0,915.0,127.0,2.9,12.8,962.0,801.63,626.71
2018,4,25,12,15,915.5,126.0,3.05,12.8,960.0,837.29,652.72
2018,4,25,12,30,916.0,125.0,3.2,12.8,958.0,870.45,677.03
2018,4,25,12,45,915.0,123.5,3.3,12.85,948.0,899.24,697.82
2018,4,25,13,0,914.0,122.0,3.4,12.9,938.0,925.12,716.66
2018,4,25,13,15,901.0,125.5,3.5,12.85,917.0,942.05,729.61
2018,4,25,13,30,888.0,129.0,3.6,12.8,896.0,955.53,740.35
2018,4,25,13,45,858.5,138.5,3.65,12.7,862.5,956.13,742.04
2018,4,25,14,0,829.0,148.0,3.7,12.6,829.0,963.89,749.02
2018,4,25,14,15,850.5,132.5,3.8,12.5,808.0,980.37,762.56
2018,4,25,14,30,872.0,117.0,3.9,12.4,787.0,983.14,766.59
2018,4,25,14,45,858.5,116.0,3.95,12.35,748.5,984.83,769.68
2018,4,25,15,0,845.0,115.0,4.0,12.3,710.0,973.21,763.54
2018,4,25,15,15,830.0,112.0,4.0,12.3,666.5,954.59,752.18
2018,4,25,15,30,815.0,109.0,4.0,12.3,623.0,932.9,738.74
2018,4,25,15,45,792.0,106.5,4.05,12.05,574.5,901.33,719.1
2018,4,25,16,0,769.0,104.0,4.1,11.8,526.0,867.29,697.49
2018,4,25,16,15,674.5,114.0,4.1,11.6,458.5,787.07,640.62
2018,4,25,16,30,580.0,124.0,4.1,11.4,391.0,701.72,578.51
2018,4,25,16,45,536.5,115.0,4.1,11.25,338.5,640.08,533.17
2018,4,25,17,0,493.0,106.0,4.1,11.1,286.0,572.26,481.42
2018,4,25,17,15,453.0,94.0,4.05,10.9,239.5,511.89,433.89
2018,4,25,17,30,413.0,82.0,4.0,10.7,193.0,452.77,385.16
2018,4,25,17,45,331.5,70.0,3.95,10.5,146.5,364.85,310.05
2018,4,25,18,0,250.0,58.0,3.9,10.3,100.0,282.71,237.46
2018,4,25,18,15,162.5,42.0,3.85,10.15,65.5,182.88,148.06
2018,4,25,18,30,75.0,26.0,3.8,10.0,31.0,97.73,50.92
2018,4,25,18,45,39.5,13.5,3.7,9.9,16.0,34.72,0.0
2018,4,25,19,0,4.0,1.0,3.6,9.8,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.75,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,3.1,8.25,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.2,8.4,4.0,3.64,0.0
2018,4,26,5,45,27.0,12.5,3.3,8.5,15.5,11.11,1.56
2018,4,26,6,0,49.0,21.0,3.4,8.6,27.0,17.33,9.54
2018,4,26,6,15,64.0,30.0,3.35,8.7,41.5,24.37,16.31
2018,4,26,6,30,79.0,39.0,3.3,8.8,56.0,31.19,22.77
2018,4,26,6,45,39.5,49.0,3.3,8.9,57.5,41.27,32.07
2018,4,26,7,0,0.0,59.0,3.3,9.0,59.0,52.11,41.93
2018,4,26,7,15,0.0,68.5,3.3,9.15,68.5,60.55,49.46
2018,4,26,7,30,0.0,78.0,3.3,9.3,78.0,68.94,56.83
2018,4,26,7,45,0.0,85.5,3.3,9.45,85.5,75.45,62.42
2018,4,26,8,0,0.0,93.0,3.3,9.6,93.0,81.91,67.9
2018,4,26,8,15,10.0,145.0,3.3,9.85,151.0,123.31,104.11
2018,4,26,8,30,20.0,197.0,3.3,10.1,209.0,163.79,132.26
2018,4,26,8,45,27.0,230.5,3.35,10.3,248.0,181.52,145.65
2018,4,26,9,0,34.0,264.0,3.4,10.5,287.0,209.93,167.94
2018,4,26,9,15,29.5,268.5,3.45,10.7,289.5,217.93,174.19
2018,4,26,9,30,25.0,273.0,3.5,10.9,292.0,234.95,187.83
2018,4,26,9,45,59.0,283.5,3.55,11.1,330.0,248.3,197.42
2018,4,26,10,0,93.0,294.0,3.6,11.3,368.0,268.44,213.02
2018,4,26,10,15,183.0,302.5,3.7,11.4,455.0,322.45,255.58
2018,4,26,10,30,273.0,311.0,3.8,11.5,542.0,379.24,300.89
2018,4,26,10,45,322.5,326.5,3.9,11.65,606.0,436.69,346.73
2018,4,26,11,0,372.0,342.0,4.0,11.8,670.0,496.13,393.79
2018,4,26,11,15,528.5,287.0,4.1,11.9,761.0,574.44,456.66
2018,4,26,11,30,685.0,232.0,4.2,12.0,852.0,661.75,526.11
2018,4,26,11,45,807.5,174.5,4.3,12.05,910.0,732.85,582.82
2018,4,26,12,0,930.0,117.0,4.4,12.1,968.0,806.27,639.53
2018,4,26,12,15,930.0,117.5,4.45,12.15,966.5,843.13,666.19
2018,4,26,12,30,930.0,118.0,4.5,12.2,965.0,877.49,691.2
2018,4,26,12,45,929.0,117.0,4.55,12.2,955.5,906.94,712.8
2018,4,26,13,0,928.0,116.0,4.6,12.2,946.0,933.46,732.37
2018,4,26,13,15,915.5,120.0,4.65,12.2,925.5,951.47,745.97
2018,4,26,13,30,903.0,124.0,4.7,12.2,905.0,966.04,757.3
2018,4,26,13,45,897.5,122.0,4.75,12.25,880.0,977.69,766.57
2018,4,26,14,0,892.0,120.0,4.8,12.3,855.0,985.93,773.59
2018,4,26,14,15,875.5,122.0,4.8,12.25,820.5,984.4,773.71
2018,4,26,14,30,859.0,124.0,4.8,12.2,786.0,989.86,779.06
2018,4,26,14,45,834.0,126.5,4.8,12.2,743.5,974.32,769.35
2018,4,26,15,0,809.0,129.0,4.8,12.2,701.0,955.5,757.52
2018,4,26,15,15,818.0,118.0,4.8,12.2,665.5,951.21,756.33
2018,4,26,15,30,827.0,107.0,4.8,12.2,630.0,943.25,752.55
2018,4,26,15,45,794.0,107.0,4.8,12.05,578.0,904.97,727.08
2018,4,26,16,0,761.0,107.0,4.8,11.9,526.0,864.42,699.86
2018,4,26,16,15,758.5,97.5,4.8,11.75,482.0,838.81,683.55
2018,4,26,16,30,756.0,88.0,4.8,11.6,438.0,810.33,664.75
2018,4,26,16,45,721.0,83.5,4.8,11.45,385.0,762.36,630.58
2018,4,26,17,0,686.0,79.0,4.8,11.3,332.0,708.82,591.23
2018,4,26,17,15,592.5,77.5,4.8,11.15,271.5,611.47,515.59
2018,4,26,17,30,499.0,76.0,4.8,11.0,211.0,517.41,439.9
2018,4,26,17,45,327.5,67.0,4.75,10.8,148.0,357.74,304.9
2018,4,26,18,0,156.0,58.0,4.7,10.6,85.0,201.54,168.79
2018,4,26,18,15,107.5,41.5,4.6,10.45,57.0,145.08,116.7
2018,4,26,18,30,59.0,25.0,4.5,10.3,29.0,85.8,47.97
2018,4,26,18,45,34.0,13.5,4.4,10.15,15.5,31.65,0.0
2018,4,26,19,0,9.0,2.0,4.3,10.0,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.4,10.0,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.75,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,10.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,10.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,10.6,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,5,15,29.5,5.5,2.2,11.3,6.5,0.0,0.0
2018,4,27,5,30,59.0,11.0,2.2,11.6,13.0,10.01,0.0
2018,4,27,5,45,198.0,26.0,2.25,11.9,48.0,20.45,8.52
2018,4,27,6,0,337.0,41.0,2.3,12.2,83.0,33.5,23.43
2018,4,27,6,15,359.0,49.5,2.3,12.4,113.5,38.81,28.88
2018,4,27,6,30,381.0,58.0,2.3,12.6,144.0,43.9,33.78
2018,4,27,6,45,204.0,74.5,2.35,12.8,122.0,57.59,46.18
2018,4,27,7,0,27.0,91.0,2.4,13.0,100.0,75.7,62.28
2018,4,27,7,15,18.5,95.0,2.35,13.15,101.5,79.41,65.4
2018,4,27,7,30,10.0,99.0,2.3,13.3,103.0,85.83,70.83
2018,4,27,7,45,30.5,122.5,2.25,13.4,137.5,100.53,83.44
2018,4,27,8,0,51.0,146.0,2.2,13.5,172.0,117.64,97.97
2018,4,27,8,15,37.5,149.0,2.2,13.65,169.0,120.09,99.66
2018,4,27,8,30,24.0,152.0,2.2,13.8,166.0,124.31,97.71
2018,4,27,8,45,15.0,147.0,2.15,13.95,156.0,128.23,100.56
2018,4,27,9,0,6.0,142.0,2.1,14.1,146.0,124.25,97.32
2018,4,27,9,15,14.0,185.0,2.15,14.25,195.0,161.57,127.04
2018,4,27,9,30,22.0,228.0,2.2,14.4,244.0,192.01,150.88
2018,4,27,9,45,45.0,261.5,2.25,14.5,297.0,227.96,178.68
2018,4,27,10,0,68.0,295.0,2.3,14.6,350.0,266.94,208.91
2018,4,27,10,15,91.5,333.0,2.4,14.7,409.5,312.59,244.31
2018,4,27,10,30,115.0,371.0,2.5,14.8,469.0,355.65,277.54
2018,4,27,10,45,148.5,375.5,2.55,14.9,505.0,388.37,302.91
2018,4,27,11,0,182.0,380.0,2.6,15.0,541.0,424.24,330.74
2018,4,27,11,15,210.5,379.0,2.65,15.05,568.0,452.61,352.97
2018,4,27,11,30,239.0,378.0,2.7,15.1,595.0,487.47,380.04
2018,4,27,11,45,362.5,344.5,2.75,15.15,676.0,565.51,440.87
2018,4,27,12,0,486.0,311.0,2.8,15.2,757.0,651.85,506.86
2018,4,27,12,15,560.5,284.5,2.85,15.25,797.5,711.71,552.06
2018,4,27,12,30,635.0,258.0,2.9,15.3,838.0,775.8,599.96
2018,4,27,12,45,601.5,267.0,3.0,15.3,811.5,782.13,604.62
2018,4,27,13,0,568.0,276.0,3.1,15.3,785.0,784.7,606.97
2018,4,27,13,15,532.5,279.0,3.2,15.3,749.0,774.34,600.24
2018,4,27,13,30,497.0,282.0,3.3,15.3,713.0,762.13,592.12
2018,4,27,13,45,556.0,256.5,3.4,15.25,726.0,810.46,629.78
2018,4,27,14,0,615.0,231.0,3.5,15.2,739.0,855.07,664.35
2018,4,27,14,15,644.5,212.5,3.6,15.15,727.0,876.15,681.4
2018,4,27,14,30,674.0,194.0,3.7,15.1,715.0,894.32,695.96
2018,4,27,14,45,732.5,167.0,3.8,15.0,708.0,928.02,721.84
2018,4,27,15,0,791.0,140.0,3.9,14.9,701.0,951.37,740.47
2018,4,27,15,15,787.5,134.0,3.9,14.9,663.5,940.91,734.63
2018,4,27,15,30,784.0,128.0,3.9,14.9,626.0,927.27,726.93
2018,4,27,15,45,763.5,123.5,4.05,14.65,578.0,902.45,712.82
2018,4,27,16,0,743.0,119.0,4.2,14.4,530.0,869.1,692.38
2018,4,27,16,15,716.0,114.0,4.25,14.2,479.5,826.98,664.64
2018,4,27,16,30,689.0,109.0,4.3,14.0,429.0,783.19,635.25
2018,4,27,16,45,652.0,102.5,4.4,13.8,376.5,727.5,596.31
2018,4,27,17,0,615.0,96.0,4.5,13.6,324.0,671.31,555.74
2018,4,27,17,15,564.0,88.0,4.5,13.35,272.0,601.82,502.82
2018,4,27,17,30,513.0,80.0,4.5,13.1,220.0,533.44,448.73
2018,4,27,17,45,439.0,70.0,4.5,12.85,171.5,444.83,375.08
2018,4,27,18,0,365.0,60.0,4.5,12.6,123.0,366.28,306.33
2018,4,27,18,15,258.5,46.0,4.35,12.4,83.0,266.47,216.61
2018,4,27,18,30,152.0,32.0,4.2,12.2,43.0,169.17,105.3
2018,4,27,18,45,79.0,17.0,4.05,11.95,22.5,60.56,0.0
2018,4,27,19,0,6.0,2.0,3.9,11.7,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,3.85,11.65,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,28,5,15,1.5,4.5,3.1,11.5,4.5,0.0,0.0
2018,4,28,5,30,3.0,9.0,3.2,11.7,9.0,8.19,0.0
2018,4,28,5,45,27.5,23.5,3.35,11.95,27.0,19.9,8.9
2018,4,28,6,0,52.0,38.0,3.5,12.2,45.0,31.65,21.9
2018,4,28,6,15,81.5,54.5,3.55,12.4,70.5,44.66,34.08
2018,4,28,6,30,111.0,71.0,3.6,12.6,96.0,57.4,45.84
2018,4,28,6,45,77.5,83.0,3.7,12.75,102.5,66.46,54.1
2018,4,28,7,0,44.0,95.0,3.8,12.9,109.0,78.71,64.98
2018,4,28,7,15,22.0,100.0,3.8,13.05,107.0,83.09,68.7
2018,4,28,7,30,0.0,105.0,3.8,13.2,105.0,90.47,74.97
2018,4,28,7,45,8.5,133.5,3.85,13.3,138.0,113.05,94.48
2018,4,28,8,0,17.0,162.0,3.9,13.4,171.0,135.1,113.27
2018,4,28,8,15,11.0,159.0,3.9,13.55,165.0,133.9,111.75
2018,4,28,8,30,5.0,156.0,3.9,13.7,159.0,133.04,105.55
2018,4,28,8,45,32.5,221.0,3.9,13.85,243.0,176.51,139.49
2018,4,28,9,0,60.0,286.0,3.9,14.0,327.0,229.03,180.07
2018,4,28,9,15,63.5,306.5,3.95,14.1,352.0,251.34,197.42
2018,4,28,9,30,67.0,327.0,4.0,14.2,377.0,274.37,215.52
2018,4,28,9,45,119.0,345.0,4.05,14.3,439.0,303.56,237.38
2018,4,28,10,0,171.0,363.0,4.1,14.4,501.0,348.04,271.86
2018,4,28,10,15,174.0,375.0,4.1,14.45,519.5,372.83,291.8
2018,4,28,10,30,177.0,387.0,4.1,14.5,538.0,398.02,311.91
2018,4,28,10,45,133.0,394.0,4.15,14.55,509.0,394.71,309.76
2018,4,28,11,0,89.0,401.0,4.2,14.6,480.0,390.59,306.51
2018,4,28,11,15,110.0,422.5,4.2,14.6,521.5,427.9,335.54
2018,4,28,11,30,131.0,444.0,4.2,14.6,563.0,471.22,368.86
2018,4,28,11,45,136.0,449.0,4.2,14.65,573.5,491.69,384.44
2018,4,28,12,0,141.0,454.0,4.2,14.7,584.0,512.44,400.26
2018,4,28,12,15,252.5,432.5,4.3,14.7,664.0,597.74,467.36
2018,4,28,12,30,364.0,411.0,4.4,14.7,744.0,687.05,536.49
2018,4,28,12,45,388.0,388.5,4.45,14.7,740.0,705.73,551.44
2018,4,28,13,0,412.0,366.0,4.5,14.7,736.0,731.94,572.17
2018,4,28,13,15,256.0,387.0,4.55,14.6,615.5,619.93,486.59
2018,4,28,13,30,100.0,408.0,4.6,14.5,495.0,484.25,381.0
2018,4,28,13,45,115.5,400.0,4.65,14.45,497.5,511.36,403.28
2018,4,28,14,0,131.0,392.0,4.7,14.4,500.0,525.59,415.37
2018,4,28,14,15,142.0,369.5,4.75,14.35,483.0,519.68,412.3
2018,4,28,14,30,153.0,347.0,4.8,14.3,466.0,512.66,408.52
2018,4,28,14,45,223.0,316.0,4.85,14.2,479.5,570.12,456.14
2018,4,28,15,0,293.0,285.0,4.9,14.1,493.0,608.93,489.44
2018,4,28,15,15,338.0,263.5,4.9,14.1,489.5,631.83,509.51
2018,4,28,15,30,383.0,242.0,4.9,14.1,486.0,652.26,527.86
2018,4,28,15,45,505.0,191.5,5.0,13.85,487.5,728.53,591.71
2018,4,28,16,0,627.0,141.0,5.1,13.6,489.0,787.61,640.36
2018,4,28,16,15,685.0,116.0,5.15,13.45,463.5,801.87,653.55
2018,4,28,16,30,743.0,91.0,5.2,13.3,438.0,804.29,658.1
2018,4,28,16,45,713.0,85.5,5.2,13.15,386.5,759.87,626.46
2018,4,28,17,0,683.0,80.0,5.2,13.0,335.0,709.34,589.47
2018,4,28,17,15,632.0,74.5,5.15,12.8,282.0,641.21,537.23
2018,4,28,17,30,581.0,69.0,5.1,12.6,229.0,574.26,484.03
2018,4,28,17,45,505.5,61.0,5.05,12.4,179.0,487.6,412.36
2018,4,28,18,0,430.0,53.0,5.0,12.2,129.0,404.79,340.05
2018,4,28,18,15,319.5,42.0,4.9,12.05,88.0,300.2,245.96
2018,4,28,18,30,209.0,31.0,4.8,11.9,47.0,203.87,134.63
2018,4,28,18,45,110.0,16.5,4.65,11.75,24.5,77.96,0.0
2018,4,28,19,0,11.0,2.0,4.5,11.6,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,4.45,11.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,29,5,15,2.0,2.0,4.4,11.15,2.0,0.0,0.0
2018,4,29,5,30,4.0,4.0,4.6,11.3,4.0,3.64,0.0
2018,4,29,5,45,2.0,6.0,4.8,11.5,6.0,5.37,0.0
2018,4,29,6,0,0.0,8.0,5.0,11.7,8.0,7.02,0.48
2018,4,29,6,15,0.0,12.5,5.05,11.8,12.5,10.97,4.16
2018,4,29,6,30,0.0,17.0,5.1,11.9,17.0,14.94,7.83
2018,4,29,6,45,0.0,32.0,5.15,11.95,32.0,28.18,19.85
2018,4,29,7,0,0.0,47.0,5.2,12.0,47.0,41.46,31.82
2018,4,29,7,15,3.5,78.5,5.25,12.1,80.0,68.99,56.4
2018,4,29,7,30,7.0,110.0,5.3,12.2,113.0,94.43,78.8
2018,4,29,7,45,4.0,125.0,5.3,12.3,127.0,106.69,89.3
2018,4,29,8,0,1.0,140.0,5.3,12.4,141.0,118.84,99.59
2018,4,29,8,15,1.5,141.5,5.35,12.5,142.5,120.72,100.85
2018,4,29,8,30,2.0,143.0,5.4,12.6,144.0,122.91,97.78
2018,4,29,8,45,1.0,140.0,5.4,12.75,140.5,121.29,96.11
2018,4,29,9,0,0.0,137.0,5.4,12.9,137.0,119.28,94.17
2018,4,29,9,15,0.5,123.5,5.4,13.05,124.0,108.53,84.99
2018,4,29,9,30,1.0,110.0,5.4,13.2,111.0,97.44,75.58
2018,4,29,9,45,5.0,154.5,5.45,13.35,158.5,136.59,107.49
2018,4,29,10,0,9.0,199.0,5.5,13.5,206.0,175.9,139.21
2018,4,29,10,15,22.0,270.0,5.5,13.6,288.5,234.86,186.36
2018,4,29,10,30,35.0,341.0,5.5,13.7,371.0,300.41,238.21
2018,4,29,10,45,66.0,370.0,5.55,13.8,428.0,345.34,273.57
2018,4,29,11,0,97.0,399.0,5.6,13.9,485.0,394.02,311.88
2018,4,29,11,15,100.0,409.5,5.6,13.9,499.5,413.63,327.24
2018,4,29,11,30,103.0,420.0,5.6,13.9,514.0,433.64,342.91
2018,4,29,11,45,120.5,428.5,5.65,13.95,539.0,463.74,366.66
2018,4,29,12,0,138.0,437.0,5.7,14.0,564.0,495.88,391.9
2018,4,29,12,15,473.5,305.5,5.7,14.0,740.0,664.64,529.48
2018,4,29,12,30,809.0,174.0,5.7,14.0,916.0,840.97,667.62
2018,4,29,12,45,860.5,148.0,5.7,14.05,930.0,882.12,697.08
2018,4,29,13,0,912.0,122.0,5.7,14.1,944.0,930.23,732.13
2018,4,29,13,15,909.0,120.5,5.7,14.1,926.5,950.97,747.38
2018,4,29,13,30,906.0,119.0,5.7,14.1,909.0,968.5,760.56
2018,4,29,13,45,901.0,117.0,5.7,14.1,884.0,980.37,769.8
2018,4,29,14,0,896.0,115.0,5.7,14.1,859.0,988.84,776.78
2018,4,29,14,15,889.0,112.5,5.75,14.05,827.0,991.43,780.2
2018,4,29,14,30,882.0,110.0,5.8,14.0,795.0,990.59,781.35
2018,4,29,14,45,872.5,107.5,5.85,13.95,757.5,983.92,778.46
2018,4,29,15,0,863.0,105.0,5.9,13.9,720.0,973.95,773.34
2018,4,29,15,15,848.5,103.0,5.9,13.9,677.0,966.62,769.85
2018,4,29,15,30,834.0,101.0,5.9,13.9,634.0,946.2,756.87
2018,4,29,15,45,817.0,97.5,6.1,13.7,587.0,918.67,740.4
2018,4,29,16,0,800.0,94.0,6.3,13.5,540.0,888.5,721.71
2018,4,29,16,15,777.5,90.0,6.3,13.35,490.0,850.22,695.48
2018,4,29,16,30,755.0,86.0,6.3,13.2,440.0,809.97,667.39
2018,4,29,16,45,703.5,84.5,6.3,13.0,384.0,751.09,624.33
2018,4,29,17,0,652.0,83.0,6.3,12.8,328.0,687.9,576.79
2018,4,29,17,15,557.0,80.5,6.25,12.6,267.0,588.58,498.41
2018,4,29,17,30,462.0,78.0,6.2,12.4,206.0,492.91,420.44
2018,4,29,17,45,400.0,67.0,6.15,12.15,161.0,412.16,351.65
2018,4,29,18,0,338.0,56.0,6.1,11.9,116.0,341.57,288.77
2018,4,29,18,15,242.0,41.5,6.0,11.7,77.5,247.87,203.92
2018,4,29,18,30,146.0,27.0,5.9,11.5,39.0,158.68,108.1
2018,4,29,18,45,83.0,15.5,5.8,11.35,21.5,61.71,0.0
2018,4,29,19,0,20.0,4.0,5.7,11.2,4.0,0.0,0.0
2018,4,29,19,15,10.0,2.0,5.5,11.15,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.5,4.35,10.1,10.0,0.0,0.0
2018,4,30,5,30,79.0,17.0,4.5,10.3,20.0,15.46,0.0
2018,4,30,5,45,168.5,30.5,4.7,10.55,49.5,23.85,13.11
2018,4,30,6,0,258.0,44.0,4.9,10.8,79.0,33.92,24.16
2018,4,30,6,15,313.5,57.5,4.9,10.95,118.5,43.57,33.38
2018,4,30,6,30,369.0,71.0,4.9,11.1,158.0,52.86,42.07
2018,4,30,6,45,304.5,89.5,4.9,11.2,173.0,64.79,52.94
2018,4,30,7,0,240.0,108.0,4.9,11.3,188.0,80.64,67.12
2018,4,30,7,15,289.5,131.5,4.85,11.45,244.5,96.13,80.74
2018,4,30,7,30,339.0,155.0,4.8,11.6,301.0,110.99,93.6
2018,4,30,7,45,341.0,176.5,4.7,11.7,339.0,123.59,104.31
2018,4,30,8,0,343.0,198.0,4.6,11.8,377.0,135.55,114.36
2018,4,30,8,15,298.5,228.0,4.55,11.9,394.5,151.32,127.6
2018,4,30,8,30,254.0,258.0,4.5,12.0,412.0,185.04,141.69
2018,4,30,8,45,307.5,266.0,4.5,12.1,466.5,215.72,160.62
2018,4,30,9,0,361.0,274.0,4.5,12.2,521.0,252.28,186.99
2018,4,30,9,15,405.5,280.5,4.55,12.3,573.0,282.9,211.1
2018,4,30,9,30,450.0,287.0,4.6,12.4,625.0,327.55,247.89
2018,4,30,9,45,456.5,300.0,4.65,12.5,656.5,369.0,283.67
2018,4,30,10,0,463.0,313.0,4.7,12.6,688.0,411.27,319.82
2018,4,30,10,15,505.0,308.0,4.8,12.6,729.5,456.69,357.93
2018,4,30,10,30,547.0,303.0,4.9,12.6,771.0,505.8,398.76
2018,4,30,10,45,640.5,261.0,5.0,12.65,822.0,554.99,439.83
2018,4,30,11,0,734.0,219.0,5.1,12.7,873.0,613.02,487.72
2018,4,30,11,15,813.0,182.5,5.15,12.7,917.0,672.76,536.44
2018,4,30,11,30,892.0,146.0,5.2,12.7,961.0,732.97,585.16
2018,4,30,11,45,893.0,146.5,5.25,12.75,966.5,773.71,617.34
2018,4,30,12,0,894.0,147.0,5.3,12.8,972.0,812.49,646.87
2018,4,30,12,15,892.5,148.0,5.35,12.85,970.0,847.58,672.72
2018,4,30,12,30,891.0,149.0,5.4,12.9,968.0,880.22,696.75
2018,4,30,12,45,887.0,149.0,5.5,12.95,957.0,907.24,716.99
2018,4,30,13,0,883.0,149.0,5.6,13.0,946.0,931.36,735.22
2018,4,30,13,15,879.0,148.0,5.7,13.0,928.5,951.54,750.85
2018,4,30,13,30,875.0,147.0,5.8,13.0,911.0,968.59,764.37
2018,4,30,13,45,869.0,145.0,5.95,13.0,886.0,990.0,781.54
2018,4,30,14,0,863.0,143.0,6.1,13.0,861.0,998.02,789.15
2018,4,30,14,15,853.0,141.5,6.2,12.95,828.5,999.29,791.93
2018,4,30,14,30,843.0,140.0,6.3,12.9,796.0,997.12,792.39
2018,4,30,14,45,830.0,137.5,6.45,12.85,757.5,987.54,787.89
2018,4,30,15,0,817.0,135.0,6.6,12.8,719.0,974.65,781.06
2018,4,30,15,15,800.5,132.0,6.6,12.8,675.5,954.61,768.06
2018,4,30,15,30,784.0,129.0,6.6,12.8,632.0,931.57,752.92
2018,4,30,15,45,762.0,125.5,6.75,12.6,584.0,906.43,737.47
2018,4,30,16,0,740.0,122.0,6.9,12.4,536.0,872.81,715.39
2018,4,30,16,15,710.0,117.0,6.95,12.3,484.5,827.84,683.59
2018,4,30,16,30,680.0,112.0,7.0,12.2,433.0,781.36,650.14
2018,4,30,16,45,641.0,106.5,7.05,12.05,380.5,725.18,608.43
2018,4,30,17,0,602.0,101.0,7.1,11.9,328.0,668.58,565.36
2018,4,30,17,15,549.5,93.0,7.1,11.7,276.0,597.97,509.53
2018,4,30,17,30,497.0,85.0,7.1,11.5,224.0,528.52,452.79
2018,4,30,17,45,423.0,74.5,7.1,11.3,175.5,440.35,377.31
2018,4,30,18,0,349.0,64.0,7.1,11.1,127.0,361.33,306.84
2018,4,30,18,15,248.0,49.5,6.95,10.9,87.0,264.53,218.87
2018,4,30,18,30,147.0,35.0,6.8,10.7,47.0,163.72,115.48
2018,4,30,18,45,77.5,19.5,6.65,10.55,25.5,62.3,0.0
2018,4,30,19,0,8.0,4.0,6.5,10.4,4.0,0.0,0.0
2018,4,30,19,15,4.0,2.0,6.4,10.35,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,10.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,10.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,9.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,9.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.85,9.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,5,15,27.5,9.5,3.4,9.6,10.5,8.64,0.0
2018,5,1,5,30,55.0,19.0,3.5,9.8,21.0,17.28,0.0
2018,5,1,5,45,149.0,36.5,3.6,10.0,54.5,29.07,17.78
2018,5,1,6,0,243.0,54.0,3.7,10.2,88.0,41.62,31.08
2018,5,1,6,15,224.5,68.0,3.7,10.3,109.5,52.91,41.87
2018,5,1,6,30,206.0,82.0,3.7,10.4,131.0,62.88,51.23
2018,5,1,6,45,121.0,97.0,3.7,10.5,127.5,76.37,63.51
2018,5,1,7,0,36.0,112.0,3.7,10.6,124.0,90.57,76.17
2018,5,1,7,15,76.5,138.5,3.7,10.8,170.0,109.76,93.01
2018,5,1,7,30,117.0,165.0,3.7,11.0,216.0,122.28,103.7
2018,5,1,7,45,217.5,185.5,3.7,11.2,294.5,127.95,108.22
2018,5,1,8,0,318.0,206.0,3.7,11.4,373.0,139.99,118.27
2018,5,1,8,15,440.5,194.5,3.75,11.65,449.5,122.18,102.26
2018,5,1,8,30,563.0,183.0,3.8,11.9,526.0,148.27,101.41
2018,5,1,8,45,685.0,155.0,3.9,12.1,603.0,175.62,111.29
2018,5,1,9,0,807.0,127.0,4.0,12.3,680.0,224.93,145.31
2018,5,1,9,15,827.0,127.0,4.0,12.55,722.5,276.42,189.66
2018,5,1,9,30,847.0,127.0,4.0,12.8,765.0,329.91,237.34
2018,5,1,9,45,865.5,123.5,4.05,13.0,801.5,388.04,289.05
2018,5,1,10,0,884.0,120.0,4.1,13.2,838.0,440.71,335.98
2018,5,1,10,15,891.0,122.0,4.1,13.35,866.5,493.28,381.98
2018,5,1,10,30,898.0,124.0,4.1,13.5,895.0,545.48,426.46
2018,5,1,10,45,902.5,125.5,4.1,13.65,916.0,595.36,468.03
2018,5,1,11,0,907.0,127.0,4.1,13.8,937.0,644.23,507.69
2018,5,1,11,15,909.0,128.5,4.1,13.85,950.5,690.31,544.46
2018,5,1,11,30,911.0,130.0,4.1,13.9,964.0,734.79,579.22
2018,5,1,11,45,911.5,130.5,4.15,14.0,969.5,775.6,610.67
2018,5,1,12,0,912.0,131.0,4.2,14.1,975.0,814.35,638.66
2018,5,1,12,15,914.5,129.5,4.3,14.1,974.0,850.71,665.3
2018,5,1,12,30,917.0,128.0,4.4,14.1,973.0,884.72,690.26
2018,5,1,12,45,918.5,125.0,4.45,14.15,964.0,913.97,711.34
2018,5,1,13,0,920.0,122.0,4.5,14.2,955.0,940.39,730.49
2018,5,1,13,15,916.0,121.5,4.7,14.15,937.0,961.27,747.33
2018,5,1,13,30,912.0,121.0,4.9,14.1,919.0,978.93,762.08
2018,5,1,13,45,906.0,120.0,5.05,14.05,894.0,990.9,772.58
2018,5,1,14,0,900.0,119.0,5.2,14.0,869.0,999.49,780.86
2018,5,1,14,15,782.0,166.0,5.3,13.9,800.0,957.36,752.79
2018,5,1,14,30,664.0,213.0,5.4,13.8,731.0,908.64,719.89
2018,5,1,14,45,614.0,219.0,5.55,13.65,680.0,872.05,695.56
2018,5,1,15,0,564.0,225.0,5.7,13.5,629.0,826.95,663.97
2018,5,1,15,15,597.0,198.0,5.7,13.5,603.0,837.48,674.77
2018,5,1,15,30,630.0,171.0,5.7,13.5,577.0,838.44,677.17
2018,5,1,15,45,521.5,188.0,5.85,13.15,507.0,741.98,606.31
2018,5,1,16,0,413.0,205.0,6.0,12.8,437.0,655.12,539.56
2018,5,1,16,15,430.5,180.5,6.05,12.55,402.5,638.21,529.84
2018,5,1,16,30,448.0,156.0,6.1,12.3,368.0,618.22,517.24
2018,5,1,16,45,505.0,128.0,6.1,12.1,341.0,625.14,526.28
2018,5,1,17,0,562.0,100.0,6.1,11.9,314.0,634.22,535.48
2018,5,1,17,15,534.5,89.5,6.05,11.65,268.0,582.42,494.84
2018,5,1,17,30,507.0,79.0,6.0,11.4,222.0,530.51,452.87
2018,5,1,17,45,422.0,69.0,5.95,11.15,171.5,432.03,369.68
2018,5,1,18,0,337.0,59.0,5.9,10.9,121.0,345.64,293.43
2018,5,1,18,15,245.5,45.5,5.8,10.75,83.0,256.44,212.47
2018,5,1,18,30,154.0,32.0,5.7,10.6,45.0,175.08,126.68
2018,5,1,18,45,81.5,18.0,5.65,10.5,24.5,63.35,0.0
2018,5,1,19,0,9.0,4.0,5.6,10.4,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,5.5,10.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,2,5,15,26.5,7.0,2.55,10.0,8.0,6.37,0.0
2018,5,2,5,30,53.0,14.0,2.7,10.1,16.0,11.61,0.0
2018,5,2,5,45,159.0,29.5,2.85,10.25,49.5,22.96,13.18
2018,5,2,6,0,265.0,45.0,3.0,10.4,83.0,34.6,24.95
2018,5,2,6,15,273.0,55.5,3.0,10.5,108.5,41.79,31.94
2018,5,2,6,30,281.0,66.0,3.0,10.6,134.0,48.63,38.4
2018,5,2,6,45,186.0,98.5,3.0,10.7,148.0,74.1,61.43
2018,5,2,7,0,91.0,131.0,3.0,10.8,162.0,99.26,83.84
2018,5,2,7,15,129.5,155.5,2.95,11.0,207.5,115.69,98.13
2018,5,2,7,30,168.0,180.0,2.9,11.2,253.0,131.62,111.73
2018,5,2,7,45,305.5,179.5,2.85,11.4,332.5,124.99,105.44
2018,5,2,8,0,443.0,179.0,2.8,11.6,412.0,115.31,96.55
2018,5,2,8,15,394.0,201.0,2.75,11.8,423.0,125.56,105.07
2018,5,2,8,30,345.0,223.0,2.7,12.0,434.0,172.12,127.23
2018,5,2,8,45,216.5,255.0,2.65,12.25,391.0,200.47,151.32
2018,5,2,9,0,88.0,287.0,2.6,12.5,348.0,236.37,185.12
2018,5,2,9,15,111.5,313.0,2.6,12.7,394.5,258.59,201.7
2018,5,2,9,30,135.0,339.0,2.6,12.9,441.0,294.04,229.21
2018,5,2,9,45,204.0,337.0,2.55,13.15,499.0,329.12,255.52
2018,5,2,10,0,273.0,335.0,2.5,13.4,557.0,362.25,281.15
2018,5,2,10,15,182.0,366.5,2.55,13.5,516.5,372.81,291.15
2018,5,2,10,30,91.0,398.0,2.6,13.6,476.0,372.25,291.26
2018,5,2,10,45,165.5,391.0,2.6,13.75,537.5,412.0,322.27
2018,5,2,11,0,240.0,384.0,2.6,13.9,599.0,460.09,359.7
2018,5,2,11,15,141.5,384.5,2.65,14.0,511.5,418.87,327.59
2018,5,2,11,30,43.0,385.0,2.7,14.1,424.0,364.29,284.52
2018,5,2,11,45,47.5,385.5,2.8,14.2,429.0,373.97,292.34
2018,5,2,12,0,52.0,386.0,2.9,14.3,434.0,383.89,300.1
2018,5,2,12,15,55.5,391.5,2.95,14.3,442.5,397.7,310.86
2018,5,2,12,30,59.0,397.0,3.0,14.3,451.0,411.8,321.83
2018,5,2,12,45,72.0,408.0,3.05,14.35,473.5,439.48,343.33
2018,5,2,13,0,85.0,419.0,3.1,14.4,496.0,468.15,365.47
2018,5,2,13,15,67.0,396.0,3.15,14.35,456.0,436.1,341.17
2018,5,2,13,30,49.0,373.0,3.2,14.3,416.0,402.24,315.51
2018,5,2,13,45,192.0,327.0,3.25,14.2,488.5,523.44,413.47
2018,5,2,14,0,335.0,281.0,3.3,14.1,561.0,636.93,502.98
2018,5,2,14,15,517.0,224.0,3.3,14.0,637.5,768.88,605.04
2018,5,2,14,30,699.0,167.0,3.3,13.9,714.0,894.05,696.94
2018,5,2,14,45,689.0,160.0,3.3,13.85,677.5,882.45,689.08
2018,5,2,15,0,679.0,153.0,3.3,13.8,641.0,867.9,680.37
2018,5,2,15,15,666.0,144.0,3.3,13.8,599.0,845.24,665.8
2018,5,2,15,30,653.0,135.0,3.3,13.8,557.0,819.88,649.33
2018,5,2,15,45,710.5,118.0,3.3,13.5,545.5,849.62,673.69
2018,5,2,16,0,768.0,101.0,3.3,13.2,534.0,869.76,690.85
2018,5,2,16,15,770.0,92.5,3.3,13.05,493.0,849.18,678.3
2018,5,2,16,30,772.0,84.0,3.3,12.9,452.0,825.57,663.74
2018,5,2,16,45,739.5,79.5,3.3,12.7,399.0,773.76,628.02
2018,5,2,17,0,707.0,75.0,3.3,12.5,346.0,726.11,594.69
2018,5,2,17,15,660.5,70.5,3.2,12.3,293.5,662.12,547.11
2018,5,2,17,30,614.0,66.0,3.1,12.1,241.0,599.04,498.55
2018,5,2,17,45,545.5,58.5,3.05,11.85,190.5,516.9,432.74
2018,5,2,18,0,477.0,51.0,3.0,11.6,140.0,438.28,366.41
2018,5,2,18,15,371.0,41.5,2.85,11.45,97.5,336.39,276.57
2018,5,2,18,30,265.0,32.0,2.7,11.3,55.0,242.38,179.15
2018,5,2,18,45,147.5,18.5,2.6,11.1,30.0,102.04,0.0
2018,5,2,19,0,30.0,5.0,2.5,10.9,5.0,4.55,0.0
2018,5,2,19,15,15.0,2.5,2.4,10.85,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,5,15,21.5,4.5,3.2,10.25,5.5,4.09,0.0
2018,5,3,5,30,43.0,9.0,3.2,10.3,11.0,7.01,0.0
2018,5,3,5,45,60.5,12.0,3.2,10.3,18.5,9.18,1.98
2018,5,3,6,0,78.0,15.0,3.2,10.3,26.0,11.29,4.37
2018,5,3,6,15,142.5,21.0,3.15,10.35,52.0,14.6,7.53
2018,5,3,6,30,207.0,27.0,3.1,10.4,78.0,18.53,11.21
2018,5,3,6,45,103.5,26.0,3.05,10.4,51.5,18.44,11.16
2018,5,3,7,0,0.0,25.0,3.0,10.4,25.0,22.01,14.4
2018,5,3,7,15,0.0,28.0,3.0,10.5,28.0,24.66,16.76
2018,5,3,7,30,0.0,31.0,3.0,10.6,31.0,27.33,19.08
2018,5,3,7,45,0.0,37.5,3.0,10.65,37.5,33.09,24.18
2018,5,3,8,0,0.0,44.0,3.0,10.7,44.0,38.86,29.24
2018,5,3,8,15,0.0,59.0,3.05,10.8,59.0,52.18,40.96
2018,5,3,8,30,0.0,74.0,3.1,10.9,74.0,65.54,50.15
2018,5,3,8,45,0.0,83.0,3.1,11.0,83.0,73.58,56.73
2018,5,3,9,0,0.0,92.0,3.1,11.1,92.0,81.63,63.29
2018,5,3,9,15,1.5,126.5,3.15,11.25,127.5,111.34,87.73
2018,5,3,9,30,3.0,161.0,3.2,11.4,163.0,140.87,111.75
2018,5,3,9,45,8.0,200.5,3.25,11.5,207.0,175.81,139.87
2018,5,3,10,0,13.0,240.0,3.3,11.6,251.0,211.33,168.22
2018,5,3,10,15,27.0,294.0,3.3,11.75,317.0,256.26,203.71
2018,5,3,10,30,41.0,348.0,3.3,11.9,383.0,309.59,245.5
2018,5,3,10,45,51.5,377.5,3.3,12.05,423.0,344.37,272.38
2018,5,3,11,0,62.0,407.0,3.3,12.2,463.0,380.95,300.54
2018,5,3,11,15,67.0,419.0,3.35,12.3,480.0,401.56,316.33
2018,5,3,11,30,72.0,431.0,3.4,12.4,497.0,422.89,332.69
2018,5,3,11,45,182.5,423.5,3.4,12.55,592.5,505.73,398.02
2018,5,3,12,0,293.0,416.0,3.4,12.7,688.0,599.25,470.15
2018,5,3,12,15,544.5,301.0,3.45,12.8,805.5,721.09,566.23
2018,5,3,12,30,796.0,186.0,3.5,12.9,923.0,846.88,662.12
2018,5,3,12,45,858.0,153.0,3.55,13.05,939.5,890.19,692.09
2018,5,3,13,0,920.0,120.0,3.6,13.2,956.0,941.37,728.04
2018,5,3,13,15,916.0,119.5,3.65,13.3,938.5,962.09,742.63
2018,5,3,13,30,912.0,119.0,3.7,13.4,921.0,979.59,755.33
2018,5,3,13,45,885.0,127.5,3.7,13.5,888.0,981.08,756.72
2018,5,3,14,0,858.0,136.0,3.7,13.6,855.0,978.91,755.84
