Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,14,15,729.5,184.5,3.7,13.65,780.0,934.92,725.99
2018,5,3,14,30,601.0,233.0,3.7,13.7,705.0,869.21,679.82
2018,5,3,14,45,635.0,209.0,3.65,13.75,686.0,883.89,692.59
2018,5,3,15,0,669.0,185.0,3.6,13.8,667.0,894.95,701.4
2018,5,3,15,15,638.5,181.0,3.6,13.8,619.0,861.27,678.77
2018,5,3,15,30,608.0,177.0,3.6,13.8,571.0,825.2,654.6
2018,5,3,15,45,665.5,144.5,3.6,13.75,546.5,839.33,667.14
2018,5,3,16,0,723.0,112.0,3.6,13.7,522.0,846.84,674.66
2018,5,3,16,15,687.5,111.0,3.65,13.5,472.0,801.99,644.5
2018,5,3,16,30,652.0,110.0,3.7,13.3,422.0,755.94,613.24
2018,5,3,16,45,432.5,118.0,3.7,13.15,315.0,549.54,456.18
2018,5,3,17,0,213.0,126.0,3.7,13.0,208.0,345.16,289.64
2018,5,3,17,15,349.5,102.0,3.85,12.75,213.0,441.17,372.64
2018,5,3,17,30,486.0,78.0,4.0,12.5,218.0,514.15,433.76
2018,5,3,17,45,438.0,66.5,4.15,12.25,173.5,446.78,377.79
2018,5,3,18,0,390.0,55.0,4.3,12.0,129.0,381.73,321.46
2018,5,3,18,15,268.5,42.0,4.3,11.75,85.5,265.73,219.69
2018,5,3,18,30,147.0,29.0,4.3,11.5,42.0,164.85,122.84
2018,5,3,18,45,76.0,15.5,4.35,11.2,22.0,58.11,0.0
2018,5,3,19,0,5.0,2.0,4.4,10.9,2.0,1.82,0.0
2018,5,3,19,15,2.5,1.0,4.35,10.8,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,4,5,15,5.0,6.5,2.35,9.45,7.0,5.91,0.0
2018,5,4,5,30,10.0,13.0,2.7,9.7,14.0,11.67,0.0
2018,5,4,5,45,5.0,26.0,3.05,10.0,26.5,22.87,13.58
2018,5,4,6,0,0.0,39.0,3.4,10.3,39.0,34.04,24.57
2018,5,4,6,15,28.5,59.0,3.45,10.55,66.0,49.73,39.1
2018,5,4,6,30,57.0,79.0,3.5,10.8,93.0,65.42,53.49
2018,5,4,6,45,58.5,97.5,3.55,11.05,115.0,79.68,66.35
2018,5,4,7,0,60.0,116.0,3.6,11.3,137.0,93.68,78.71
2018,5,4,7,15,141.5,129.0,3.2,11.6,188.5,99.37,83.45
2018,5,4,7,30,223.0,142.0,2.8,11.9,240.0,101.6,85.03
2018,5,4,7,45,143.0,177.5,2.35,12.2,243.5,130.83,110.16
2018,5,4,8,0,63.0,213.0,1.9,12.5,247.0,160.51,135.12
2018,5,4,8,15,57.5,230.5,1.6,12.8,263.5,172.76,144.78
2018,5,4,8,30,52.0,248.0,1.3,13.1,280.0,191.04,150.62
2018,5,4,8,45,92.0,283.0,1.0,13.45,344.5,225.39,174.78
2018,5,4,9,0,132.0,318.0,0.7,13.8,409.0,254.33,194.44
2018,5,4,9,15,195.5,330.5,0.8,14.15,474.5,290.58,220.22
2018,5,4,9,30,259.0,343.0,0.9,14.5,540.0,323.86,244.64
2018,5,4,9,45,298.0,353.0,1.0,14.85,589.5,364.38,275.94
2018,5,4,10,0,337.0,363.0,1.1,15.2,639.0,409.11,310.48
2018,5,4,10,15,339.5,376.5,1.4,15.4,662.5,444.06,338.87
2018,5,4,10,30,342.0,390.0,1.7,15.6,686.0,479.37,367.18
2018,5,4,10,45,389.0,378.5,1.95,15.8,722.5,520.35,399.46
2018,5,4,11,0,436.0,367.0,2.2,16.0,759.0,561.39,431.76
2018,5,4,11,15,434.0,378.0,2.3,16.1,773.0,596.84,458.62
2018,5,4,11,30,432.0,389.0,2.4,16.2,787.0,631.81,484.76
2018,5,4,11,45,542.5,336.0,2.5,16.35,839.0,694.76,532.97
2018,5,4,12,0,653.0,283.0,2.6,16.5,891.0,761.0,583.02
2018,5,4,12,15,759.0,218.0,2.6,16.55,923.0,819.39,626.92
2018,5,4,12,30,865.0,153.0,2.6,16.6,955.0,868.01,661.23
2018,5,4,12,45,818.5,177.0,2.6,16.7,929.5,888.29,674.71
2018,5,4,13,0,772.0,201.0,2.6,16.8,904.0,896.35,680.14
2018,5,4,13,15,843.5,159.5,2.75,16.85,914.0,945.31,715.03
2018,5,4,13,30,915.0,118.0,2.9,16.9,924.0,982.64,741.59
2018,5,4,13,45,909.5,116.5,3.0,16.9,899.0,994.4,750.81
2018,5,4,14,0,904.0,115.0,3.1,16.9,874.0,1002.77,758.11
2018,5,4,14,15,896.0,114.0,3.3,16.8,842.5,1005.83,763.11
2018,5,4,14,30,888.0,113.0,3.5,16.7,811.0,1005.5,765.94
2018,5,4,14,45,870.5,113.5,3.7,16.6,771.0,994.15,761.3
2018,5,4,15,0,853.0,114.0,3.9,16.5,731.0,990.17,761.86
2018,5,4,15,15,834.0,112.0,3.9,16.5,685.5,968.34,748.44
2018,5,4,15,30,815.0,110.0,3.9,16.5,640.0,943.56,733.13
2018,5,4,15,45,799.0,105.5,4.2,16.05,593.0,915.93,718.66
2018,5,4,16,0,783.0,101.0,4.5,15.6,546.0,885.67,702.52
2018,5,4,16,15,764.0,94.5,4.55,15.25,496.0,847.78,678.5
2018,5,4,16,30,745.0,88.0,4.6,14.9,446.0,807.81,652.48
2018,5,4,16,45,704.0,83.0,4.7,14.6,390.5,753.42,615.04
2018,5,4,17,0,663.0,78.0,4.8,14.3,335.0,694.24,572.77
2018,5,4,17,15,634.0,72.5,4.75,13.95,289.0,644.51,535.94
2018,5,4,17,30,605.0,67.0,4.7,13.6,243.0,594.64,497.48
2018,5,4,17,45,534.0,59.5,4.7,13.2,192.0,510.79,429.87
2018,5,4,18,0,463.0,52.0,4.7,12.8,141.0,430.71,361.97
2018,5,4,18,15,362.0,43.0,4.6,12.55,99.5,333.0,275.32
2018,5,4,18,30,261.0,34.0,4.5,12.3,58.0,245.0,186.59
2018,5,4,18,45,145.0,20.0,4.35,12.05,32.0,130.18,0.0
2018,5,4,19,0,29.0,6.0,4.2,11.8,6.0,21.04,0.0
2018,5,4,19,15,14.5,3.0,4.1,11.75,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,4.5,3.7,10.45,4.5,4.09,0.0
2018,5,5,5,30,8.0,9.0,3.7,10.6,9.0,8.07,0.0
2018,5,5,5,45,4.0,14.5,3.7,10.7,14.5,12.75,5.13
2018,5,5,6,0,0.0,20.0,3.7,10.8,20.0,17.59,9.98
2018,5,5,6,15,0.0,28.0,3.6,10.85,28.0,24.65,16.58
2018,5,5,6,30,0.0,36.0,3.5,10.9,36.0,31.72,23.13
2018,5,5,6,45,0.0,43.0,3.45,11.0,43.0,37.92,28.78
2018,5,5,7,0,0.0,50.0,3.4,11.1,50.0,44.12,34.34
2018,5,5,7,15,1.5,90.0,3.4,11.15,90.5,78.37,64.94
2018,5,5,7,30,3.0,130.0,3.4,11.2,131.0,109.82,92.56
2018,5,5,7,45,6.0,152.0,3.45,11.3,155.0,127.12,107.36
2018,5,5,8,0,9.0,174.0,3.5,11.4,179.0,144.18,121.79
2018,5,5,8,15,23.5,209.0,3.45,11.6,223.5,170.52,144.02
2018,5,5,8,30,38.0,244.0,3.4,11.8,268.0,188.0,150.08
2018,5,5,8,45,50.0,272.5,3.35,12.0,306.0,214.07,169.81
2018,5,5,9,0,62.0,301.0,3.3,12.2,344.0,242.03,191.21
2018,5,5,9,15,75.5,326.5,3.05,12.5,382.0,270.29,212.75
2018,5,5,9,30,89.0,352.0,2.8,12.8,420.0,300.53,235.87
2018,5,5,9,45,89.0,368.5,2.6,13.05,439.0,321.89,252.37
2018,5,5,10,0,89.0,385.0,2.4,13.3,458.0,343.46,268.83
2018,5,5,10,15,75.5,389.0,2.4,13.4,452.5,350.02,274.04
2018,5,5,10,30,62.0,393.0,2.4,13.5,447.0,354.96,277.84
2018,5,5,10,45,61.5,398.5,2.4,13.6,453.0,366.73,286.8
2018,5,5,11,0,61.0,404.0,2.4,13.7,459.0,378.41,295.61
2018,5,5,11,15,74.0,424.0,2.65,13.65,491.5,410.6,320.71
2018,5,5,11,30,87.0,444.0,2.9,13.6,524.0,444.5,346.98
2018,5,5,11,45,72.0,432.0,3.15,13.5,498.5,432.25,337.98
2018,5,5,12,0,57.0,420.0,3.4,13.4,473.0,418.07,327.54
2018,5,5,12,15,55.5,405.0,3.7,13.25,456.5,410.25,322.35
2018,5,5,12,30,54.0,390.0,4.0,13.1,440.0,401.55,316.41
2018,5,5,12,45,36.5,337.0,4.35,12.95,370.5,342.6,271.21
2018,5,5,13,0,19.0,284.0,4.7,12.8,301.0,273.26,216.94
2018,5,5,13,15,18.0,283.0,4.8,12.65,299.0,272.94,217.15
2018,5,5,13,30,17.0,282.0,4.9,12.5,297.0,272.54,217.17
2018,5,5,13,45,18.0,285.5,5.05,12.4,301.0,278.26,222.18
2018,5,5,14,0,19.0,289.0,5.2,12.3,305.0,284.13,227.35
2018,5,5,14,15,25.5,298.5,5.3,12.25,319.0,316.12,253.54
2018,5,5,14,30,32.0,308.0,5.4,12.2,333.0,335.86,269.99
2018,5,5,14,45,47.5,302.5,5.5,12.15,338.0,348.94,281.72
2018,5,5,15,0,63.0,297.0,5.6,12.1,343.0,362.08,293.6
2018,5,5,15,15,189.0,285.0,5.6,12.1,410.5,494.2,403.92
2018,5,5,15,30,315.0,273.0,5.6,12.1,478.0,624.91,510.5
2018,5,5,15,45,388.0,231.0,5.5,12.25,465.0,646.62,530.5
2018,5,5,16,0,461.0,189.0,5.4,12.4,452.0,683.55,562.23
2018,5,5,16,15,483.0,165.5,5.35,12.4,419.0,670.64,554.59
2018,5,5,16,30,505.0,142.0,5.3,12.4,386.0,654.28,544.29
2018,5,5,16,45,502.0,126.5,5.2,12.4,345.5,622.48,520.59
2018,5,5,17,0,499.0,111.0,5.1,12.4,305.0,588.82,495.05
2018,5,5,17,15,528.0,93.0,5.2,12.2,271.5,583.71,492.81
2018,5,5,17,30,557.0,75.0,5.3,12.0,238.0,567.66,480.75
2018,5,5,17,45,503.0,67.0,5.35,11.8,192.0,497.3,422.72
2018,5,5,18,0,449.0,59.0,5.4,11.6,146.0,429.09,363.28
2018,5,5,18,15,343.5,47.5,5.3,11.4,102.5,325.39,271.04
2018,5,5,18,30,238.0,36.0,5.2,11.2,59.0,233.71,180.76
2018,5,5,18,45,134.0,22.0,5.1,10.95,33.5,127.96,0.0
2018,5,5,19,0,30.0,8.0,5.0,10.7,8.0,23.44,0.0
2018,5,5,19,15,15.0,4.0,4.95,10.65,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,10.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,6,5,15,22.0,9.0,3.8,10.05,10.5,8.19,0.0
2018,5,6,5,30,44.0,18.0,4.0,10.2,21.0,14.8,0.0
2018,5,6,5,45,99.0,30.5,4.2,10.35,44.0,24.73,15.42
2018,5,6,6,0,154.0,43.0,4.4,10.5,67.0,34.47,25.0
2018,5,6,6,15,168.0,65.0,4.35,10.65,100.0,50.68,39.99
2018,5,6,6,30,182.0,87.0,4.3,10.8,133.0,66.25,54.26
2018,5,6,6,45,108.5,104.5,4.3,10.9,133.5,81.59,68.1
2018,5,6,7,0,35.0,122.0,4.3,11.0,134.0,97.66,82.35
2018,5,6,7,15,42.0,144.0,4.25,11.2,161.0,113.54,96.16
2018,5,6,7,30,49.0,166.0,4.2,11.4,188.0,129.06,109.43
2018,5,6,7,45,77.0,194.0,4.2,11.6,233.0,147.97,125.49
2018,5,6,8,0,105.0,222.0,4.2,11.8,278.0,156.84,132.64
2018,5,6,8,15,238.0,224.5,4.25,12.0,367.5,151.95,119.94
2018,5,6,8,30,371.0,227.0,4.3,12.2,457.0,181.41,132.7
2018,5,6,8,45,565.5,185.0,4.4,12.4,565.0,191.59,128.78
2018,5,6,9,0,760.0,143.0,4.5,12.6,673.0,232.32,153.87
2018,5,6,9,15,795.5,138.0,4.6,12.8,721.0,288.4,201.83
2018,5,6,9,30,831.0,133.0,4.7,13.0,769.0,340.93,248.43
2018,5,6,9,45,853.5,129.5,4.8,13.15,808.0,393.43,295.76
2018,5,6,10,0,876.0,126.0,4.9,13.3,847.0,452.69,347.88
2018,5,6,10,15,800.0,174.0,5.05,13.45,849.0,498.72,389.33
2018,5,6,10,30,724.0,222.0,5.2,13.6,851.0,538.45,423.97
2018,5,6,10,45,716.5,234.5,5.3,13.7,869.5,584.89,462.57
2018,5,6,11,0,709.0,247.0,5.4,13.8,888.0,629.98,499.22
2018,5,6,11,15,612.0,301.5,5.45,13.85,860.5,649.6,514.45
2018,5,6,11,30,515.0,356.0,5.5,13.9,833.0,663.95,524.74
2018,5,6,11,45,487.0,371.0,5.55,14.0,824.0,685.48,541.22
2018,5,6,12,0,459.0,386.0,5.6,14.1,815.0,704.25,555.27
2018,5,6,12,15,577.0,328.0,5.55,14.1,866.0,774.02,610.53
2018,5,6,12,30,695.0,270.0,5.5,14.1,917.0,847.07,667.47
2018,5,6,12,45,707.5,258.0,5.45,14.1,910.5,875.22,688.65
2018,5,6,13,0,720.0,246.0,5.4,14.1,904.0,901.23,708.38
2018,5,6,13,15,517.0,324.5,5.3,14.0,792.5,812.33,638.84
2018,5,6,13,30,314.0,403.0,5.2,13.9,681.0,705.99,555.48
2018,5,6,13,45,319.0,384.0,5.1,13.8,659.5,704.03,555.53
2018,5,6,14,0,324.0,365.0,5.0,13.7,638.0,700.21,553.78
2018,5,6,14,15,393.0,333.0,4.95,13.6,652.0,757.83,599.52
2018,5,6,14,30,462.0,301.0,4.9,13.5,666.0,801.1,634.4
2018,5,6,14,45,306.5,313.5,4.8,13.4,551.0,651.37,519.87
2018,5,6,15,0,151.0,326.0,4.7,13.3,436.0,499.18,400.42
2018,5,6,15,15,115.5,293.0,4.7,13.3,374.0,431.26,348.1
2018,5,6,15,30,80.0,260.0,4.7,13.3,312.0,344.43,279.55
2018,5,6,15,45,66.5,231.5,4.65,13.1,272.5,301.84,246.17
2018,5,6,16,0,53.0,203.0,4.6,12.9,233.0,258.85,211.85
2018,5,6,16,15,145.5,194.0,4.6,12.75,266.5,354.35,293.95
2018,5,6,16,30,238.0,185.0,4.6,12.6,300.0,446.58,371.87
2018,5,6,16,45,313.0,158.0,4.55,12.5,291.5,476.95,399.54
2018,5,6,17,0,388.0,131.0,4.5,12.4,283.0,520.04,436.85
2018,5,6,17,15,360.0,114.0,4.5,12.25,239.0,466.25,393.96
2018,5,6,17,30,332.0,97.0,4.5,12.1,195.0,412.87,350.49
2018,5,6,17,45,283.5,82.0,4.45,12.0,154.0,347.56,295.03
2018,5,6,18,0,235.0,67.0,4.4,11.9,113.0,285.16,240.31
2018,5,6,18,15,152.5,50.5,4.3,11.8,77.0,186.28,153.48
2018,5,6,18,30,70.0,34.0,4.2,11.7,41.0,97.18,72.78
2018,5,6,18,45,38.0,20.0,4.05,11.6,23.5,52.76,0.0
2018,5,6,19,0,6.0,6.0,3.9,11.5,6.0,8.7,0.0
2018,5,6,19,15,3.0,3.0,3.85,11.45,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,7,5,15,88.5,12.5,4.3,10.6,18.0,11.37,0.0
2018,5,7,5,30,177.0,25.0,4.4,10.9,36.0,19.77,2.46
2018,5,7,5,45,299.5,36.5,4.55,11.25,75.5,29.96,19.93
2018,5,7,6,0,422.0,48.0,4.7,11.6,115.0,38.44,28.43
2018,5,7,6,15,499.5,56.0,4.65,11.8,163.5,43.42,33.33
2018,5,7,6,30,577.0,64.0,4.6,12.0,212.0,48.29,37.91
2018,5,7,6,45,628.5,70.0,4.55,12.25,264.5,51.27,40.62
2018,5,7,7,0,680.0,76.0,4.5,12.5,317.0,54.16,43.11
2018,5,7,7,15,716.5,80.0,4.45,12.75,370.0,55.38,44.04
2018,5,7,7,30,753.0,84.0,4.4,13.0,423.0,62.28,49.97
2018,5,7,7,45,779.0,88.0,4.4,13.2,474.5,63.51,50.83
2018,5,7,8,0,805.0,92.0,4.4,13.4,526.0,64.66,51.61
2018,5,7,8,15,824.5,95.0,4.35,13.65,575.0,77.0,50.0
2018,5,7,8,30,844.0,98.0,4.3,13.9,624.0,127.62,70.23
2018,5,7,8,45,859.0,100.5,4.25,14.15,669.5,188.7,112.69
2018,5,7,9,0,874.0,103.0,4.2,14.4,715.0,242.13,155.99
2018,5,7,9,15,887.5,104.0,4.15,14.6,755.5,295.6,202.88
2018,5,7,9,30,901.0,105.0,4.1,14.8,796.0,350.13,251.78
2018,5,7,9,45,912.5,105.0,4.05,15.05,831.5,404.09,300.11
2018,5,7,10,0,924.0,105.0,4.0,15.3,867.0,458.46,347.91
2018,5,7,10,15,929.5,107.0,4.0,15.45,895.0,511.82,394.01
2018,5,7,10,30,935.0,109.0,4.0,15.6,923.0,564.59,438.38
2018,5,7,10,45,938.5,110.0,4.0,15.75,943.5,614.69,479.53
2018,5,7,11,0,942.0,111.0,4.0,15.9,964.0,663.59,518.65
2018,5,7,11,15,942.0,113.5,4.05,16.0,976.5,710.08,555.22
2018,5,7,11,30,942.0,116.0,4.1,16.1,989.0,754.77,589.65
2018,5,7,11,45,918.5,131.5,4.1,16.2,987.0,791.23,616.56
2018,5,7,12,0,895.0,147.0,4.1,16.3,985.0,824.01,639.52
2018,5,7,12,15,809.5,200.0,4.15,16.35,956.5,843.69,653.45
2018,5,7,12,30,724.0,253.0,4.2,16.4,928.0,857.12,661.51
2018,5,7,12,45,669.0,280.5,4.2,16.4,899.0,863.24,665.15
2018,5,7,13,0,614.0,308.0,4.2,16.4,870.0,864.25,665.1
2018,5,7,13,15,645.5,283.5,4.25,16.4,864.5,892.8,687.28
2018,5,7,13,30,677.0,259.0,4.3,16.4,859.0,919.13,707.74
2018,5,7,13,45,767.5,202.0,4.3,16.4,864.5,966.15,742.02
2018,5,7,14,0,858.0,145.0,4.3,16.4,870.0,1003.17,768.32
2018,5,7,14,15,881.0,127.0,4.35,16.3,847.5,1007.95,773.08
2018,5,7,14,30,904.0,109.0,4.4,16.2,825.0,1019.86,783.31
2018,5,7,14,45,895.0,107.0,4.45,16.1,787.5,1013.96,781.35
2018,5,7,15,0,886.0,105.0,4.5,16.0,750.0,1004.73,777.34
2018,5,7,15,15,872.5,102.5,4.5,16.0,706.5,987.28,766.95
2018,5,7,15,30,859.0,100.0,4.5,16.0,663.0,976.98,761.75
2018,5,7,15,45,843.5,96.5,4.7,15.7,616.0,950.36,747.54
2018,5,7,16,0,828.0,93.0,4.9,15.4,569.0,921.01,731.14
2018,5,7,16,15,807.5,89.5,4.95,15.1,519.0,884.49,708.06
2018,5,7,16,30,787.0,86.0,5.0,14.8,469.0,845.87,683.06
2018,5,7,16,45,757.0,81.0,5.05,14.55,416.0,795.15,648.21
2018,5,7,17,0,727.0,76.0,5.1,14.3,363.0,743.38,611.64
2018,5,7,17,15,683.5,71.0,5.15,14.0,310.0,685.22,568.95
2018,5,7,17,30,640.0,66.0,5.2,13.7,257.0,622.88,521.23
2018,5,7,17,45,574.5,60.0,5.2,13.4,206.0,543.72,457.56
2018,5,7,18,0,509.0,54.0,5.2,13.1,155.0,467.65,393.48
2018,5,7,18,15,408.5,45.0,5.05,12.85,111.0,367.96,305.45
2018,5,7,18,30,308.0,36.0,4.9,12.6,67.0,275.16,215.98
2018,5,7,18,45,181.0,22.0,4.75,12.35,38.0,157.21,1.42
2018,5,7,19,0,54.0,8.0,4.6,12.1,9.0,36.49,0.0
2018,5,7,19,15,27.0,4.0,4.45,12.0,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,4.3,10.65,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,4.4,10.7,2.0,0.0,0.0
2018,5,8,5,15,68.0,10.0,4.6,10.95,14.0,9.1,0.0
2018,5,8,5,30,125.0,18.0,4.8,11.2,26.0,14.1,1.38
2018,5,8,5,45,242.0,27.0,5.0,11.4,60.0,21.07,12.43
2018,5,8,6,0,359.0,36.0,5.2,11.6,94.0,27.61,18.87
2018,5,8,6,15,270.5,38.0,5.2,11.8,90.5,27.6,19.17
2018,5,8,6,30,182.0,40.0,5.2,12.0,87.0,29.02,20.58
2018,5,8,6,45,91.0,60.0,5.2,12.2,83.5,50.07,39.55
2018,5,8,7,0,0.0,80.0,5.2,12.4,80.0,69.9,57.2
2018,5,8,7,15,0.5,95.5,5.1,12.5,95.5,82.81,68.5
2018,5,8,7,30,1.0,111.0,5.0,12.6,111.0,95.59,79.54
2018,5,8,7,45,22.0,137.5,4.9,12.7,149.0,111.35,93.05
2018,5,8,8,0,43.0,164.0,4.8,12.8,187.0,130.12,109.04
2018,5,8,8,15,163.5,204.0,4.65,12.8,304.5,151.26,119.13
2018,5,8,8,30,284.0,244.0,4.5,12.8,422.0,187.12,139.76
2018,5,8,8,45,488.0,199.5,4.35,12.8,531.5,196.04,135.46
2018,5,8,9,0,692.0,155.0,4.2,12.8,641.0,231.66,156.23
2018,5,8,9,15,752.0,142.5,4.05,12.85,698.0,285.03,200.79
2018,5,8,9,30,812.0,130.0,3.9,12.9,755.0,336.95,245.78
2018,5,8,9,45,853.5,117.0,3.8,12.95,799.5,394.06,295.86
2018,5,8,10,0,895.0,104.0,3.7,13.0,844.0,447.9,343.06
2018,5,8,10,15,902.5,105.0,3.55,13.2,872.0,499.83,387.9
2018,5,8,10,30,910.0,106.0,3.4,13.4,900.0,551.38,431.07
2018,5,8,10,45,825.5,152.0,3.3,13.65,885.0,584.99,458.8
2018,5,8,11,0,741.0,198.0,3.2,13.9,870.0,612.55,480.38
2018,5,8,11,15,591.5,285.0,3.15,14.1,826.5,625.24,488.7
2018,5,8,11,30,442.0,372.0,3.1,14.3,783.0,628.23,488.57
2018,5,8,11,45,611.5,281.0,3.05,14.55,852.5,700.57,545.3
2018,5,8,12,0,781.0,190.0,3.0,14.8,922.0,780.19,606.2
2018,5,8,12,15,839.0,157.0,3.25,14.95,942.0,830.22,643.06
2018,5,8,12,30,897.0,124.0,3.5,15.1,962.0,874.13,674.86
2018,5,8,12,45,876.5,134.0,3.7,15.2,945.5,895.15,690.41
2018,5,8,13,0,856.0,144.0,3.9,15.3,929.0,912.69,703.78
2018,5,8,13,15,885.5,124.5,4.15,15.25,923.0,944.86,728.18
2018,5,8,13,30,915.0,105.0,4.4,15.2,917.0,974.06,750.87
2018,5,8,13,45,873.0,120.5,4.65,15.15,878.0,967.88,749.38
2018,5,8,14,0,831.0,136.0,4.9,15.1,839.0,968.3,752.79
2018,5,8,14,15,860.5,118.0,5.0,15.0,822.5,979.29,762.7
2018,5,8,14,30,890.0,100.0,5.1,14.9,806.0,997.06,777.54
2018,5,8,14,45,879.5,98.0,5.15,14.8,768.5,989.4,774.08
2018,5,8,15,0,869.0,96.0,5.2,14.7,731.0,978.48,768.57
2018,5,8,15,15,856.0,94.5,5.2,14.7,689.0,962.54,758.93
2018,5,8,15,30,843.0,93.0,5.2,14.7,647.0,943.66,747.28
2018,5,8,15,45,824.0,91.0,4.9,14.6,600.0,925.52,734.42
2018,5,8,16,0,805.0,89.0,4.6,14.5,553.0,894.96,712.53
2018,5,8,16,15,780.0,86.5,4.5,14.4,503.0,855.9,685.86
2018,5,8,16,30,755.0,84.0,4.4,14.3,453.0,815.04,657.64
2018,5,8,16,45,723.0,80.0,4.3,14.25,401.5,764.59,621.66
2018,5,8,17,0,691.0,76.0,4.2,14.2,350.0,718.13,588.07
2018,5,8,17,15,648.0,71.0,4.2,14.05,299.0,656.57,542.56
2018,5,8,17,30,605.0,66.0,4.2,13.9,248.0,595.81,496.06
2018,5,8,17,45,542.0,59.5,4.2,13.75,199.0,519.11,434.72
2018,5,8,18,0,479.0,53.0,4.2,13.6,150.0,445.53,373.01
2018,5,8,18,15,384.0,44.0,4.05,13.45,107.5,350.89,290.0
2018,5,8,18,30,289.0,35.0,3.9,13.3,65.0,263.17,206.77
2018,5,8,18,45,168.5,21.5,3.75,13.1,37.0,149.87,22.31
2018,5,8,19,0,48.0,8.0,3.6,12.9,9.0,33.3,0.0
2018,5,8,19,15,24.0,4.0,3.45,12.8,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.45,11.2,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.5,11.2,2.0,0.0,0.0
2018,5,9,5,15,126.5,14.0,3.75,11.5,22.0,12.73,0.0
2018,5,9,5,30,241.0,26.0,4.0,11.8,42.0,21.89,6.76
2018,5,9,5,45,360.0,34.5,4.25,12.1,82.0,27.93,18.34
2018,5,9,6,0,479.0,43.0,4.5,12.4,122.0,33.88,24.37
2018,5,9,6,15,344.0,49.0,4.55,12.55,116.0,36.66,27.23
2018,5,9,6,30,209.0,55.0,4.6,12.7,110.0,39.87,30.27
2018,5,9,6,45,108.5,84.5,4.7,12.8,113.5,68.11,55.6
2018,5,9,7,0,8.0,114.0,4.8,12.9,117.0,95.85,80.15
2018,5,9,7,15,5.0,120.5,4.95,13.05,122.5,101.92,85.23
2018,5,9,7,30,2.0,127.0,5.1,13.2,128.0,107.82,90.09
2018,5,9,7,45,1.0,130.5,5.2,13.3,131.0,111.34,92.82
2018,5,9,8,0,0.0,134.0,5.3,13.4,134.0,114.72,95.41
2018,5,9,8,15,3.0,156.5,5.4,13.55,158.5,132.79,105.75
2018,5,9,8,30,6.0,179.0,5.5,13.7,183.0,151.62,120.71
2018,5,9,8,45,12.5,212.0,5.55,13.8,220.5,179.33,142.67
2018,5,9,9,0,19.0,245.0,5.6,13.9,258.0,207.96,165.23
2018,5,9,9,15,25.0,266.5,5.65,14.05,285.0,218.66,173.25
2018,5,9,9,30,31.0,288.0,5.7,14.2,312.0,240.37,190.27
2018,5,9,9,45,38.5,314.5,5.7,14.35,345.5,267.27,211.38
2018,5,9,10,0,46.0,341.0,5.7,14.5,379.0,295.53,233.5
2018,5,9,10,15,40.0,345.5,5.7,14.6,379.5,302.44,238.86
2018,5,9,10,30,34.0,350.0,5.7,14.7,380.0,308.65,243.61
2018,5,9,10,45,41.0,358.5,5.7,14.8,395.5,324.67,256.11
2018,5,9,11,0,48.0,367.0,5.7,14.9,411.0,341.51,269.25
2018,5,9,11,15,204.0,370.0,5.65,15.0,559.5,447.1,353.86
2018,5,9,11,30,360.0,373.0,5.6,15.1,708.0,573.61,453.15
2018,5,9,11,45,642.5,246.5,5.5,15.2,848.5,695.21,550.67
2018,5,9,12,0,925.0,120.0,5.4,15.3,989.0,826.81,651.63
2018,5,9,12,15,936.5,114.0,5.4,15.35,992.0,866.19,679.54
2018,5,9,12,30,948.0,108.0,5.4,15.4,995.0,903.58,706.36
2018,5,9,12,45,945.0,108.0,5.35,15.45,984.5,931.76,726.17
2018,5,9,13,0,942.0,108.0,5.3,15.5,974.0,956.93,743.86
2018,5,9,13,15,938.5,107.5,5.45,15.5,956.5,978.04,760.25
2018,5,9,13,30,935.0,107.0,5.6,15.5,939.0,995.91,774.49
2018,5,9,13,45,929.5,106.0,5.7,15.45,914.0,1008.05,784.64
2018,5,9,14,0,924.0,105.0,5.8,15.4,889.0,1016.77,792.56
2018,5,9,14,15,916.0,104.0,5.9,15.3,857.0,1019.61,796.63
2018,5,9,14,30,908.0,103.0,6.0,15.2,825.0,1019.02,798.45
2018,5,9,14,45,897.0,101.5,6.1,15.1,787.0,1011.53,795.47
2018,5,9,15,0,886.0,100.0,6.2,15.0,749.0,1000.73,790.25
2018,5,9,15,15,873.0,98.0,6.2,15.0,706.0,984.19,780.08
2018,5,9,15,30,860.0,96.0,6.2,15.0,663.0,964.64,767.82
2018,5,9,15,45,841.5,94.0,6.5,14.65,615.5,946.94,759.63
2018,5,9,16,0,823.0,92.0,6.8,14.3,568.0,916.6,741.76
2018,5,9,16,15,797.5,89.5,6.8,14.1,517.0,876.73,714.6
2018,5,9,16,30,772.0,87.0,6.8,13.9,466.0,835.0,685.68
2018,5,9,16,45,739.5,83.5,6.8,13.7,414.0,784.26,649.24
2018,5,9,17,0,707.0,80.0,6.8,13.5,362.0,737.97,615.52
2018,5,9,17,15,662.0,75.0,6.7,13.3,309.5,674.21,566.58
2018,5,9,17,30,617.0,70.0,6.6,13.1,257.0,611.26,516.8
2018,5,9,17,45,550.0,63.5,6.45,12.85,206.5,530.9,450.8
2018,5,9,18,0,483.0,57.0,6.3,12.6,156.0,453.72,384.61
2018,5,9,18,15,383.0,47.5,6.15,12.45,112.0,354.43,296.35
2018,5,9,18,30,283.0,38.0,6.0,12.3,68.0,264.25,210.58
2018,5,9,18,45,164.5,23.5,5.85,12.1,39.0,151.92,40.44
2018,5,9,19,0,46.0,9.0,5.7,11.9,10.0,33.18,0.0
2018,5,9,19,15,23.0,4.5,5.6,11.9,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,11.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,11.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,11.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,11.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,10.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,10.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,10.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,4.9,10.75,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,4.8,10.8,2.0,0.0,0.0
2018,5,10,5,15,80.5,14.5,4.95,11.0,20.0,13.19,0.0
2018,5,10,5,30,155.0,27.0,5.1,11.2,38.0,21.25,7.57
2018,5,10,5,45,243.5,39.0,5.25,11.45,72.5,30.25,20.48
2018,5,10,6,0,332.0,51.0,5.4,11.7,107.0,39.0,29.01
2018,5,10,6,15,379.0,63.5,5.4,11.9,148.0,47.72,37.21
2018,5,10,6,30,426.0,76.0,5.4,12.1,189.0,56.09,44.91
2018,5,10,6,45,399.5,97.0,5.4,12.25,221.0,69.76,57.19
2018,5,10,7,0,373.0,118.0,5.4,12.4,253.0,82.69,68.59
2018,5,10,7,15,405.0,131.0,5.5,12.55,298.5,89.81,74.68
2018,5,10,7,30,437.0,144.0,5.6,12.7,344.0,96.54,80.32
2018,5,10,7,45,533.0,138.5,5.65,12.9,410.5,91.49,75.53
2018,5,10,8,0,629.0,133.0,5.7,13.1,477.0,83.62,68.31
2018,5,10,8,15,706.5,125.5,5.85,13.25,544.5,93.38,61.27
2018,5,10,8,30,784.0,118.0,6.0,13.4,612.0,143.39,84.18
2018,5,10,8,45,794.5,124.0,6.1,13.55,655.0,194.13,120.25
2018,5,10,9,0,805.0,130.0,6.2,13.7,698.0,246.23,163.63
2018,5,10,9,15,724.5,174.0,6.25,13.8,707.0,297.69,212.6
2018,5,10,9,30,644.0,218.0,6.3,13.9,716.0,348.17,260.3
2018,5,10,9,45,606.5,251.0,6.35,14.05,736.0,397.96,304.98
2018,5,10,10,0,569.0,284.0,6.4,14.2,756.0,445.65,346.7
2018,5,10,10,15,551.5,304.5,6.4,14.35,774.5,487.81,382.71
2018,5,10,10,30,534.0,325.0,6.4,14.5,793.0,528.26,416.41
2018,5,10,10,45,583.0,311.0,6.4,14.6,832.5,577.84,456.93
2018,5,10,11,0,632.0,297.0,6.4,14.7,872.0,627.83,497.44
2018,5,10,11,15,701.0,260.5,6.25,14.75,907.0,678.84,538.54
2018,5,10,11,30,770.0,224.0,6.1,14.8,942.0,733.19,581.7
2018,5,10,11,45,745.0,241.0,6.0,14.8,939.0,766.88,607.15
2018,5,10,12,0,720.0,258.0,5.9,14.8,936.0,797.47,629.82
2018,5,10,12,15,710.0,263.5,6.0,14.8,930.5,827.02,652.64
2018,5,10,12,30,700.0,269.0,6.1,14.8,925.0,854.14,673.47
2018,5,10,12,45,711.5,258.5,6.2,14.75,919.0,882.84,696.2
2018,5,10,13,0,723.0,248.0,6.3,14.7,913.0,909.4,717.34
2018,5,10,13,15,783.5,206.0,6.45,14.6,914.5,940.89,742.19
2018,5,10,13,30,844.0,164.0,6.6,14.5,916.0,978.02,770.79
2018,5,10,13,45,848.5,155.0,6.75,14.45,893.5,991.7,782.28
2018,5,10,14,0,853.0,146.0,6.9,14.4,871.0,1002.04,791.63
2018,5,10,14,15,837.5,146.5,6.95,14.35,836.5,999.56,791.29
2018,5,10,14,30,822.0,147.0,7.0,14.3,802.0,993.68,788.67
2018,5,10,14,45,837.5,132.0,7.05,14.25,772.5,998.21,793.85
2018,5,10,15,0,853.0,117.0,7.1,14.2,743.0,998.85,796.32
2018,5,10,15,15,836.5,115.5,7.1,14.2,699.5,979.92,784.13
2018,5,10,15,30,820.0,114.0,7.1,14.2,656.0,958.03,769.89
2018,5,10,15,45,789.5,112.5,7.25,14.0,604.0,919.8,744.65
2018,5,10,16,0,759.0,111.0,7.4,13.8,552.0,879.36,717.44
2018,5,10,16,15,725.0,105.5,7.4,13.6,496.5,834.68,686.02
2018,5,10,16,30,691.0,100.0,7.4,13.4,441.0,783.32,648.94
2018,5,10,16,45,670.0,94.5,7.4,13.2,395.0,742.61,619.64
2018,5,10,17,0,649.0,89.0,7.4,13.0,349.0,700.69,588.71
2018,5,10,17,15,602.5,84.5,7.4,12.75,299.5,637.93,540.15
2018,5,10,17,30,556.0,80.0,7.4,12.5,250.0,575.96,490.74
2018,5,10,17,45,484.0,72.5,7.4,12.25,200.0,492.21,421.28
2018,5,10,18,0,412.0,65.0,7.4,12.0,150.0,409.48,349.19
2018,5,10,18,15,316.0,54.0,7.3,11.8,108.5,316.48,265.82
2018,5,10,18,30,220.0,43.0,7.2,11.6,67.0,232.25,186.07
2018,5,10,18,45,124.5,26.5,7.1,11.45,38.5,134.34,47.71
2018,5,10,19,0,29.0,10.0,7.0,11.3,10.0,24.89,0.0
2018,5,10,19,15,14.5,5.0,6.95,11.2,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,11.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,11.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,10.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,3.15,9.75,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,3.2,9.8,2.0,0.0,0.0
2018,5,11,5,15,72.0,14.0,3.35,10.1,19.0,12.73,0.0
2018,5,11,5,30,132.0,26.0,3.5,10.4,36.0,20.38,7.96
2018,5,11,5,45,210.5,40.0,3.7,10.65,69.5,30.92,21.23
2018,5,11,6,0,289.0,54.0,3.9,10.9,103.0,41.12,31.05
2018,5,11,6,15,356.5,65.5,4.0,11.2,147.0,49.07,38.56
2018,5,11,6,30,424.0,77.0,4.1,11.5,191.0,56.75,45.63
2018,5,11,6,45,507.0,82.0,4.2,11.75,246.5,59.7,48.27
2018,5,11,7,0,590.0,87.0,4.3,12.0,302.0,61.51,49.76
2018,5,11,7,15,575.0,104.0,4.25,12.3,340.0,71.68,58.62
2018,5,11,7,30,560.0,121.0,4.2,12.6,378.0,81.19,66.76
2018,5,11,7,45,573.0,132.5,4.15,12.85,422.0,86.2,70.86
2018,5,11,8,0,586.0,144.0,4.1,13.1,466.0,90.78,74.54
2018,5,11,8,15,606.0,154.0,4.1,13.5,513.0,111.23,76.79
2018,5,11,8,30,626.0,164.0,4.1,13.9,560.0,155.56,99.54
2018,5,11,8,45,636.5,176.5,4.1,14.25,603.5,202.96,133.63
2018,5,11,9,0,647.0,189.0,4.1,14.6,647.0,251.91,173.53
2018,5,11,9,15,644.5,205.5,4.15,14.95,683.5,301.93,216.81
2018,5,11,9,30,642.0,222.0,4.2,15.3,720.0,351.89,260.4
2018,5,11,9,45,740.0,187.0,4.3,15.65,784.5,399.61,300.23
2018,5,11,10,0,838.0,152.0,4.4,16.0,849.0,461.02,351.27
2018,5,11,10,15,882.5,135.0,4.45,16.25,890.5,518.16,399.34
2018,5,11,10,30,927.0,118.0,4.5,16.5,932.0,574.3,445.93
2018,5,11,10,45,935.0,117.0,4.5,16.7,954.0,624.79,487.13
2018,5,11,11,0,943.0,116.0,4.5,16.9,976.0,674.48,526.66
2018,5,11,11,15,952.5,112.5,4.5,17.05,991.5,722.1,563.85
2018,5,11,11,30,962.0,109.0,4.5,17.2,1007.0,768.53,599.36
2018,5,11,11,45,965.0,108.5,4.5,17.35,1013.5,811.33,630.06
2018,5,11,12,0,968.0,108.0,4.5,17.5,1020.0,852.1,658.45
2018,5,11,12,15,967.5,107.5,4.5,17.6,1017.5,887.84,683.23
2018,5,11,12,30,967.0,107.0,4.5,17.7,1015.0,920.95,706.07
2018,5,11,12,45,964.5,107.5,4.55,17.8,1005.0,950.47,726.78
2018,5,11,13,0,962.0,108.0,4.6,17.9,995.0,976.99,745.45
2018,5,11,13,15,958.0,107.0,4.7,17.95,976.5,997.53,760.66
2018,5,11,13,30,954.0,106.0,4.8,18.0,958.0,1014.73,773.72
2018,5,11,13,45,948.5,105.0,4.9,18.0,932.5,1027.09,783.78
2018,5,11,14,0,943.0,104.0,5.0,18.0,907.0,1035.98,791.62
2018,5,11,14,15,935.0,103.0,5.15,18.0,874.5,1038.93,795.96
2018,5,11,14,30,927.0,102.0,5.3,18.0,842.0,1038.38,798.06
2018,5,11,14,45,917.0,100.5,5.45,18.0,804.0,1031.86,796.12
2018,5,11,15,0,907.0,99.0,5.6,18.0,766.0,1021.97,791.94
2018,5,11,15,15,894.0,97.0,5.6,18.0,722.5,1005.29,781.97
2018,5,11,15,30,881.0,95.0,5.6,18.0,679.0,985.52,769.93
2018,5,11,15,45,864.5,92.5,5.8,17.75,631.5,958.85,755.0
2018,5,11,16,0,848.0,90.0,6.0,17.5,584.0,939.39,745.13
2018,5,11,16,15,827.5,86.0,5.95,17.25,533.0,901.81,720.36
2018,5,11,16,30,807.0,82.0,5.9,17.0,482.0,862.11,693.79
2018,5,11,16,45,779.5,78.0,5.8,16.7,429.5,814.34,660.59
2018,5,11,17,0,752.0,74.0,5.7,16.4,377.0,765.36,625.79
2018,5,11,17,15,710.5,69.0,5.5,16.0,323.5,702.61,579.19
2018,5,11,17,30,669.0,64.0,5.3,15.6,270.0,645.71,535.75
2018,5,11,17,45,607.5,59.0,5.1,15.15,219.0,569.77,475.39
2018,5,11,18,0,546.0,54.0,4.9,14.7,168.0,496.58,414.69
2018,5,11,18,15,451.0,45.0,4.7,14.4,122.0,398.91,330.06
2018,5,11,18,30,356.0,36.0,4.5,14.1,76.0,308.14,245.76
2018,5,11,18,45,221.5,24.0,4.3,13.85,45.0,187.55,81.92
2018,5,11,19,0,87.0,12.0,4.1,13.6,14.0,58.39,0.0
2018,5,11,19,15,43.5,6.0,3.95,13.65,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,2.45,13.5,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,2.4,13.5,2.0,0.0,0.0
2018,5,12,5,15,137.0,15.0,2.4,13.95,24.5,13.64,0.0
2018,5,12,5,30,256.0,28.0,2.4,14.4,47.0,23.45,10.57
2018,5,12,5,45,378.5,36.5,2.4,14.8,89.0,29.45,19.66
2018,5,12,6,0,501.0,45.0,2.4,15.2,131.0,35.38,25.5
2018,5,12,6,15,570.5,51.0,2.45,15.45,180.5,38.92,28.95
2018,5,12,6,30,640.0,57.0,2.5,15.7,230.0,42.41,32.18
2018,5,12,6,45,686.5,62.0,2.55,15.95,283.0,49.17,38.15
2018,5,12,7,0,733.0,67.0,2.6,16.2,336.0,51.89,40.45
2018,5,12,7,15,765.0,70.5,2.55,16.5,389.0,53.25,41.47
2018,5,12,7,30,797.0,74.0,2.5,16.8,442.0,54.58,42.43
2018,5,12,7,45,820.5,77.0,2.45,17.1,493.5,55.41,42.94
2018,5,12,8,0,844.0,80.0,2.4,17.4,545.0,65.65,51.6
2018,5,12,8,15,759.5,115.5,2.25,17.7,562.0,100.09,62.64
2018,5,12,8,30,675.0,151.0,2.1,18.0,579.0,152.43,93.03
2018,5,12,8,45,570.5,200.0,1.9,18.25,579.5,213.43,142.14
2018,5,12,9,0,466.0,249.0,1.7,18.5,580.0,260.56,183.85
2018,5,12,9,15,484.5,253.5,1.7,18.65,614.5,298.42,214.69
2018,5,12,9,30,503.0,258.0,1.7,18.8,649.0,338.28,247.68
2018,5,12,9,45,504.0,269.0,1.65,18.95,675.0,378.35,280.96
2018,5,12,10,0,505.0,280.0,1.6,19.1,701.0,418.54,313.64
2018,5,12,10,15,511.5,290.5,1.75,19.1,728.5,460.96,347.96
2018,5,12,10,30,518.0,301.0,1.9,19.1,756.0,503.89,382.04
2018,5,12,10,45,548.5,289.5,2.05,19.05,781.5,543.75,413.74
2018,5,12,11,0,579.0,278.0,2.2,19.0,807.0,582.44,444.37
2018,5,12,11,15,532.5,298.0,2.4,18.9,789.5,603.54,461.17
2018,5,12,11,30,486.0,318.0,2.6,18.8,772.0,617.47,472.41
2018,5,12,11,45,423.5,343.0,2.8,18.65,740.5,619.68,474.61
2018,5,12,12,0,361.0,368.0,3.0,18.5,709.0,614.38,471.06
2018,5,12,12,15,260.0,403.0,3.2,18.4,648.0,583.76,447.7
2018,5,12,12,30,159.0,438.0,3.4,18.3,587.0,541.37,415.12
2018,5,12,12,45,195.5,420.0,3.55,18.15,601.5,568.0,436.98
2018,5,12,13,0,232.0,402.0,3.7,18.0,616.0,604.37,465.57
2018,5,12,13,15,305.0,370.5,3.8,17.8,646.5,653.93,504.95
2018,5,12,13,30,378.0,339.0,3.9,17.6,677.0,716.39,553.24
2018,5,12,13,45,423.0,306.0,4.0,17.45,674.5,740.1,572.99
2018,5,12,14,0,468.0,273.0,4.1,17.3,672.0,761.85,591.71
2018,5,12,14,15,672.5,196.5,4.05,17.1,747.0,898.69,694.33
2018,5,12,14,30,877.0,120.0,4.0,16.9,822.0,1009.26,771.69
2018,5,12,14,45,865.5,118.0,4.0,16.75,784.0,1000.93,766.87
2018,5,12,15,0,854.0,116.0,4.0,16.6,746.0,1000.14,768.37
2018,5,12,15,15,839.5,113.5,4.0,16.6,703.0,981.96,757.48
2018,5,12,15,30,825.0,111.0,4.0,16.6,660.0,960.79,744.69
2018,5,12,15,45,806.5,108.0,3.75,16.25,613.0,932.3,726.25
2018,5,12,16,0,788.0,105.0,3.5,15.9,566.0,901.28,705.98
2018,5,12,16,15,710.5,113.0,3.35,15.7,501.0,831.88,658.16
2018,5,12,16,30,633.0,121.0,3.2,15.5,436.0,757.66,606.13
2018,5,12,16,45,602.0,113.0,3.1,15.3,386.0,706.38,570.4
2018,5,12,17,0,571.0,105.0,3.0,15.1,336.0,654.48,533.21
2018,5,12,17,15,539.5,95.0,2.85,14.85,289.0,599.55,492.58
2018,5,12,17,30,508.0,85.0,2.7,14.6,242.0,544.76,450.76
2018,5,12,17,45,451.5,75.0,2.6,14.35,195.5,471.42,392.31
2018,5,12,18,0,395.0,65.0,2.5,14.1,149.0,397.65,330.86
2018,5,12,18,15,305.5,52.5,2.4,13.8,107.0,307.09,253.06
2018,5,12,18,30,216.0,40.0,2.3,13.5,65.0,224.3,178.21
2018,5,12,18,45,123.0,24.5,2.15,13.2,37.5,131.76,63.95
2018,5,12,19,0,30.0,9.0,2.0,12.9,10.0,24.59,0.0
2018,5,12,19,15,15.0,4.5,2.0,12.75,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,4,45,3.0,1.5,2.8,11.75,1.5,0.0,0.0
2018,5,13,5,0,6.0,3.0,2.9,11.8,3.0,0.0,0.0
2018,5,13,5,15,43.5,11.5,3.0,11.85,14.5,10.46,0.0
2018,5,13,5,30,81.0,20.0,3.1,11.9,26.0,16.51,6.33
2018,5,13,5,45,156.5,32.0,3.25,12.0,55.5,24.52,15.68
2018,5,13,6,0,232.0,44.0,3.4,12.1,85.0,33.25,23.98
2018,5,13,6,15,166.5,45.0,3.4,12.15,79.5,33.05,24.11
2018,5,13,6,30,101.0,46.0,3.4,12.2,74.0,36.33,27.18
2018,5,13,6,45,54.5,80.5,3.4,12.25,96.0,68.21,55.81
2018,5,13,7,0,8.0,115.0,3.4,12.3,118.0,96.86,81.16
2018,5,13,7,15,11.5,136.0,3.35,12.45,141.0,113.51,95.52
2018,5,13,7,30,15.0,157.0,3.3,12.6,164.0,129.98,109.53
2018,5,13,7,45,13.0,169.5,3.25,12.75,176.0,140.25,117.98
2018,5,13,8,0,11.0,182.0,3.2,12.9,188.0,150.4,126.25
2018,5,13,8,15,12.0,196.0,3.15,13.1,203.0,162.55,129.9
2018,5,13,8,30,13.0,210.0,3.1,13.3,218.0,175.68,139.83
2018,5,13,8,45,18.0,234.5,3.1,13.55,246.5,197.31,156.51
2018,5,13,9,0,23.0,259.0,3.1,13.8,275.0,219.73,173.76
2018,5,13,9,15,32.5,287.0,3.1,13.95,311.5,235.54,185.62
2018,5,13,9,30,42.0,315.0,3.1,14.1,348.0,263.58,207.3
2018,5,13,9,45,67.5,348.0,3.15,14.25,403.5,302.55,237.21
2018,5,13,10,0,93.0,381.0,3.2,14.4,459.0,344.92,269.77
2018,5,13,10,15,118.5,395.5,3.25,14.5,498.0,369.71,288.9
2018,5,13,10,30,144.0,410.0,3.3,14.6,537.0,405.63,316.71
2018,5,13,10,45,114.5,409.5,3.35,14.7,512.0,401.85,313.85
2018,5,13,11,0,85.0,409.0,3.4,14.8,487.0,398.53,311.15
2018,5,13,11,15,78.5,415.0,3.45,14.8,487.5,407.66,318.18
2018,5,13,11,30,72.0,421.0,3.5,14.8,488.0,416.24,324.68
2018,5,13,11,45,71.0,417.5,3.55,14.85,484.0,420.22,327.78
2018,5,13,12,0,70.0,414.0,3.6,14.9,480.0,423.78,330.6
2018,5,13,12,15,68.0,404.5,3.6,14.85,468.5,420.71,328.48
2018,5,13,12,30,66.0,395.0,3.6,14.8,457.0,416.93,325.86
2018,5,13,12,45,65.5,389.0,3.65,14.8,450.0,417.04,326.25
2018,5,13,13,0,65.0,383.0,3.7,14.8,443.0,416.68,326.31
