Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,13,15,79.0,388.5,3.7,14.75,460.0,440.51,345.26
2018,5,13,13,30,93.0,394.0,3.7,14.7,477.0,464.96,364.59
2018,5,13,13,45,279.5,339.0,3.7,14.6,579.5,621.99,489.09
2018,5,13,14,0,466.0,284.0,3.7,14.5,682.0,771.67,603.9
2018,5,13,14,15,625.0,220.0,3.7,14.45,733.5,877.16,683.96
2018,5,13,14,30,784.0,156.0,3.7,14.4,785.0,967.74,748.22
2018,5,13,14,45,775.5,151.0,3.7,14.3,749.0,959.52,743.34
2018,5,13,15,0,767.0,146.0,3.7,14.2,713.0,948.18,737.21
2018,5,13,15,15,773.0,135.5,3.7,14.2,678.5,942.06,734.64
2018,5,13,15,30,779.0,125.0,3.7,14.2,644.0,932.6,729.81
2018,5,13,15,45,771.5,118.0,3.75,13.95,601.5,910.76,717.26
2018,5,13,16,0,764.0,111.0,3.8,13.7,559.0,886.1,702.72
2018,5,13,16,15,742.0,105.5,3.75,13.55,509.5,852.42,680.69
2018,5,13,16,30,720.0,100.0,3.7,13.4,460.0,811.61,653.21
2018,5,13,16,45,689.0,95.0,3.7,13.2,409.0,761.93,618.98
2018,5,13,17,0,658.0,90.0,3.7,13.0,358.0,711.5,583.39
2018,5,13,17,15,615.0,84.0,3.65,12.8,307.0,649.4,537.51
2018,5,13,17,30,572.0,78.0,3.6,12.6,256.0,588.0,490.66
2018,5,13,17,45,510.5,70.5,3.55,12.45,207.5,511.72,429.87
2018,5,13,18,0,449.0,63.0,3.5,12.3,159.0,438.2,368.14
2018,5,13,18,15,358.0,52.5,3.45,12.15,116.0,342.88,285.56
2018,5,13,18,30,267.0,42.0,3.4,12.0,73.0,259.89,209.37
2018,5,13,18,45,160.5,27.0,3.3,11.85,43.0,159.33,86.97
2018,5,13,19,0,54.0,12.0,3.2,11.7,13.0,40.52,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.7,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.3,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.3,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.0,2.25,10.4,3.0,2.73,0.0
2018,5,14,5,30,0.0,4.0,2.2,10.5,4.0,3.5,0.0
2018,5,14,5,45,0.0,7.0,2.15,10.55,7.0,6.14,0.0
2018,5,14,6,0,0.0,10.0,2.1,10.6,10.0,8.78,2.24
2018,5,14,6,15,0.0,15.0,2.05,10.75,15.0,13.18,6.31
2018,5,14,6,30,0.0,20.0,2.0,10.9,20.0,17.59,10.36
2018,5,14,6,45,0.0,36.0,1.95,11.05,36.0,31.72,23.19
2018,5,14,7,0,0.0,52.0,1.9,11.2,52.0,45.9,35.91
2018,5,14,7,15,0.0,57.0,1.9,11.35,57.0,50.34,39.75
2018,5,14,7,30,0.0,62.0,1.9,11.5,62.0,54.79,43.55
2018,5,14,7,45,0.0,76.0,1.95,11.65,76.0,67.25,54.4
2018,5,14,8,0,0.0,90.0,2.0,11.8,90.0,79.72,65.14
2018,5,14,8,15,0.0,103.0,2.15,12.0,103.0,90.65,71.05
2018,5,14,8,30,0.0,116.0,2.3,12.2,116.0,101.62,79.89
2018,5,14,8,45,0.0,129.5,2.4,12.4,129.5,113.04,89.04
2018,5,14,9,0,0.0,143.0,2.5,12.6,143.0,124.52,98.17
2018,5,14,9,15,3.0,167.5,2.65,12.75,170.0,145.85,115.22
2018,5,14,9,30,6.0,192.0,2.8,12.9,197.0,167.59,132.48
2018,5,14,9,45,7.5,204.0,2.95,13.05,210.5,179.01,141.39
2018,5,14,10,0,9.0,216.0,3.1,13.2,224.0,190.68,150.52
2018,5,14,10,15,13.5,252.0,3.2,13.3,264.0,223.86,176.79
2018,5,14,10,30,18.0,288.0,3.3,13.4,304.0,257.76,203.39
2018,5,14,10,45,19.0,303.0,3.4,13.5,320.0,273.05,215.2
2018,5,14,11,0,20.0,318.0,3.5,13.6,336.0,288.61,227.24
2018,5,14,11,15,22.5,335.0,3.55,13.65,355.5,307.14,241.61
2018,5,14,11,30,25.0,352.0,3.6,13.7,375.0,325.07,255.48
2018,5,14,11,45,29.0,365.0,3.65,13.75,392.0,343.84,270.03
2018,5,14,12,0,33.0,378.0,3.7,13.8,409.0,363.29,285.09
2018,5,14,12,15,39.5,393.5,3.75,13.85,430.5,387.67,303.98
2018,5,14,12,30,46.0,409.0,3.8,13.9,452.0,412.93,323.49
2018,5,14,12,45,132.5,405.5,3.85,13.9,528.5,499.62,392.29
2018,5,14,13,0,219.0,402.0,3.9,13.9,605.0,593.03,464.8
2018,5,14,13,15,270.0,381.5,3.95,13.85,627.0,632.83,496.22
2018,5,14,13,30,321.0,361.0,4.0,13.8,649.0,672.9,528.07
2018,5,14,13,45,435.5,309.5,4.05,13.75,689.0,756.34,593.37
2018,5,14,14,0,550.0,258.0,4.1,13.7,729.0,831.33,651.74
2018,5,14,14,15,701.0,191.0,4.15,13.6,769.0,921.95,719.94
2018,5,14,14,30,852.0,124.0,4.2,13.5,809.0,990.11,769.11
2018,5,14,14,45,831.5,125.5,4.2,13.4,768.5,987.68,768.52
2018,5,14,15,0,811.0,127.0,4.2,13.3,728.0,971.38,758.86
2018,5,14,15,15,739.0,141.0,4.2,13.3,664.5,921.4,725.05
2018,5,14,15,30,667.0,155.0,4.2,13.3,601.0,864.53,686.04
2018,5,14,15,45,689.0,139.0,4.25,13.1,571.0,862.34,687.62
2018,5,14,16,0,711.0,123.0,4.3,12.9,541.0,856.4,686.18
2018,5,14,16,15,669.5,121.5,4.3,12.75,488.0,805.14,650.71
2018,5,14,16,30,628.0,120.0,4.3,12.6,435.0,752.94,614.19
2018,5,14,16,45,611.0,110.5,4.3,12.45,389.5,712.44,585.91
2018,5,14,17,0,594.0,101.0,4.3,12.3,344.0,670.59,555.87
2018,5,14,17,15,526.5,96.0,4.25,12.1,289.5,590.96,494.98
2018,5,14,17,30,459.0,91.0,4.2,11.9,235.0,507.73,429.32
2018,5,14,17,45,382.5,80.0,4.2,11.75,185.0,421.11,357.62
2018,5,14,18,0,306.0,69.0,4.2,11.6,135.0,339.41,287.56
2018,5,14,18,15,249.0,55.0,4.15,11.45,99.5,272.36,227.97
2018,5,14,18,30,192.0,41.0,4.1,11.3,64.0,210.09,169.92
2018,5,14,18,45,112.5,26.0,4.05,11.15,38.0,129.88,75.52
2018,5,14,19,0,33.0,11.0,4.0,11.0,12.0,28.14,0.0
2018,5,14,19,15,16.5,5.5,3.95,11.0,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,15,4,45,3.5,0.5,2.55,10.65,0.5,0.0,0.0
2018,5,15,5,0,7.0,1.0,2.5,10.7,1.0,0.0,0.0
2018,5,15,5,15,3.5,3.0,2.55,10.9,3.0,2.73,0.0
2018,5,15,5,30,0.0,5.0,2.6,11.1,5.0,4.38,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.3,7.5,6.58,0.11
2018,5,15,6,0,0.0,10.0,2.6,11.5,10.0,8.78,2.21
2018,5,15,6,15,0.0,14.5,2.55,11.65,14.5,12.74,5.87
2018,5,15,6,30,0.0,19.0,2.5,11.8,19.0,16.71,9.51
2018,5,15,6,45,0.0,36.5,2.4,11.9,36.5,32.16,23.49
2018,5,15,7,0,0.0,54.0,2.3,12.0,54.0,47.67,37.37
2018,5,15,7,15,0.0,77.0,2.3,12.1,77.0,68.12,55.47
2018,5,15,7,30,0.0,100.0,2.3,12.2,100.0,87.17,72.08
2018,5,15,7,45,0.5,123.0,2.3,12.35,123.5,105.79,88.07
2018,5,15,8,0,1.0,146.0,2.3,12.5,147.0,124.06,103.57
2018,5,15,8,15,1.5,152.0,2.35,12.65,153.0,129.67,103.16
2018,5,15,8,30,2.0,158.0,2.4,12.8,159.0,135.49,107.52
2018,5,15,8,45,13.0,201.5,2.45,12.95,210.5,172.06,136.5
2018,5,15,9,0,24.0,245.0,2.5,13.1,262.0,199.93,158.07
2018,5,15,9,15,38.5,284.5,2.6,13.2,313.5,235.73,185.89
2018,5,15,9,30,53.0,324.0,2.7,13.3,365.0,273.7,215.37
2018,5,15,9,45,67.5,353.5,2.8,13.45,408.5,306.91,241.01
2018,5,15,10,0,82.0,383.0,2.9,13.6,452.0,342.29,268.32
2018,5,15,10,15,90.0,397.5,3.0,13.7,475.5,365.75,286.47
2018,5,15,10,30,98.0,412.0,3.1,13.8,499.0,390.24,305.41
2018,5,15,10,45,272.5,358.5,3.2,13.9,607.0,446.93,350.73
2018,5,15,11,0,447.0,305.0,3.3,14.0,715.0,528.07,415.08
2018,5,15,11,15,671.5,217.0,3.4,14.05,842.5,628.65,494.68
2018,5,15,11,30,896.0,129.0,3.5,14.1,970.0,743.48,583.77
2018,5,15,11,45,898.0,129.0,3.6,14.15,976.0,783.42,613.23
2018,5,15,12,0,900.0,129.0,3.7,14.2,982.0,821.5,640.61
2018,5,15,12,15,901.0,127.5,3.8,14.2,980.0,855.42,665.08
2018,5,15,12,30,902.0,126.0,3.9,14.2,978.0,887.0,687.89
2018,5,15,12,45,901.5,124.5,4.0,14.25,968.5,914.76,707.9
2018,5,15,13,0,901.0,123.0,4.1,14.3,959.0,939.75,726.03
2018,5,15,13,15,898.5,122.0,4.2,14.25,942.5,960.48,741.55
2018,5,15,13,30,896.0,121.0,4.3,14.2,926.0,978.14,755.17
2018,5,15,13,45,892.5,118.5,4.35,14.15,902.0,990.17,764.8
2018,5,15,14,0,889.0,116.0,4.4,14.1,878.0,998.92,772.34
2018,5,15,14,15,883.5,113.5,4.45,14.05,848.0,1002.39,776.38
2018,5,15,14,30,878.0,111.0,4.5,14.0,818.0,1002.53,778.28
2018,5,15,14,45,870.5,108.0,4.5,13.9,782.0,996.84,775.96
2018,5,15,15,0,863.0,105.0,4.5,13.8,746.0,987.88,771.53
2018,5,15,15,15,850.0,102.5,4.5,13.8,703.5,970.9,761.27
2018,5,15,15,30,837.0,100.0,4.5,13.8,661.0,950.98,749.03
2018,5,15,15,45,823.5,96.5,4.5,13.6,616.0,936.75,741.53
2018,5,15,16,0,810.0,93.0,4.5,13.4,571.0,909.58,724.65
2018,5,15,16,15,793.5,88.5,4.45,13.3,523.0,875.84,702.28
2018,5,15,16,30,777.0,84.0,4.4,13.2,475.0,839.94,678.12
2018,5,15,16,45,752.0,79.0,4.35,13.1,424.0,793.87,646.0
2018,5,15,17,0,727.0,74.0,4.3,13.0,373.0,746.56,612.33
2018,5,15,17,15,690.0,69.0,4.25,12.9,322.0,688.32,569.32
2018,5,15,17,30,653.0,64.0,4.2,12.8,271.0,635.36,529.12
2018,5,15,17,45,493.5,64.0,4.15,12.65,204.0,491.69,414.5
2018,5,15,18,0,334.0,64.0,4.1,12.5,137.0,352.54,297.8
2018,5,15,18,15,252.5,48.0,4.0,12.4,95.0,263.8,220.46
2018,5,15,18,30,171.0,32.0,3.9,12.3,53.0,180.51,145.65
2018,5,15,18,45,139.0,23.0,3.75,12.15,35.0,140.67,86.87
2018,5,15,19,0,107.0,14.0,3.6,12.0,17.0,71.65,0.0
2018,5,15,19,15,53.5,7.0,3.5,11.9,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,3.05,11.05,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,3.0,11.1,5.0,4.55,0.0
2018,5,16,5,15,141.0,18.0,3.1,11.4,29.0,16.37,0.0
2018,5,16,5,30,256.0,31.0,3.2,11.7,53.0,25.85,14.53
2018,5,16,5,45,367.5,40.0,3.3,12.0,94.5,32.19,22.5
2018,5,16,6,0,479.0,49.0,3.4,12.3,136.0,38.41,28.6
2018,5,16,6,15,387.0,66.5,3.4,12.4,151.5,49.69,39.01
2018,5,16,6,30,295.0,84.0,3.4,12.5,167.0,60.9,49.19
2018,5,16,6,45,293.5,108.0,3.4,12.6,204.5,80.99,67.1
2018,5,16,7,0,292.0,132.0,3.4,12.7,242.0,96.53,80.69
2018,5,16,7,15,268.5,157.5,3.35,12.85,270.0,112.11,94.11
2018,5,16,7,30,245.0,183.0,3.3,13.0,298.0,126.87,106.61
2018,5,16,7,45,214.0,191.0,3.3,13.15,299.5,130.32,109.15
2018,5,16,8,0,183.0,199.0,3.3,13.3,301.0,144.54,120.99
2018,5,16,8,15,178.5,203.0,3.3,13.45,310.0,155.77,120.09
2018,5,16,8,30,174.0,207.0,3.3,13.6,319.0,171.14,129.36
2018,5,16,8,45,281.0,219.0,3.3,13.75,414.0,197.1,144.55
2018,5,16,9,0,388.0,231.0,3.3,13.9,509.0,236.38,172.25
2018,5,16,9,15,458.5,235.5,3.35,14.05,581.5,283.3,209.34
2018,5,16,9,30,529.0,240.0,3.4,14.2,654.0,337.82,253.51
2018,5,16,9,45,523.5,238.5,3.4,14.35,663.0,367.48,280.32
2018,5,16,10,0,518.0,237.0,3.4,14.5,672.0,393.06,303.54
2018,5,16,10,15,622.5,218.5,3.5,14.55,757.5,459.49,357.26
2018,5,16,10,30,727.0,200.0,3.6,14.6,843.0,535.48,417.99
2018,5,16,10,45,794.5,173.5,3.65,14.7,891.0,594.71,465.54
2018,5,16,11,0,862.0,147.0,3.7,14.8,939.0,655.09,513.48
2018,5,16,11,15,894.0,134.5,3.7,14.85,966.0,707.2,554.15
2018,5,16,11,30,926.0,122.0,3.7,14.9,993.0,759.79,594.48
2018,5,16,11,45,928.5,121.5,3.65,14.9,999.0,800.72,624.04
2018,5,16,12,0,931.0,121.0,3.6,14.9,1005.0,839.72,651.28
2018,5,16,12,15,927.0,123.0,3.6,14.95,1001.5,873.51,674.79
2018,5,16,12,30,923.0,125.0,3.6,15.0,998.0,904.7,696.43
2018,5,16,12,45,916.0,128.5,3.6,15.0,987.0,931.89,715.38
2018,5,16,13,0,909.0,132.0,3.6,15.0,976.0,956.13,732.32
2018,5,16,13,15,907.0,129.5,3.65,15.0,958.5,976.26,746.84
2018,5,16,13,30,905.0,127.0,3.7,15.0,941.0,993.25,759.32
2018,5,16,13,45,901.5,124.5,3.8,15.0,917.0,1005.56,769.1
2018,5,16,14,0,898.0,122.0,3.9,15.0,893.0,1014.56,776.78
2018,5,16,14,15,892.0,119.0,3.95,14.9,862.0,1017.23,780.23
2018,5,16,14,30,886.0,116.0,4.0,14.8,831.0,1016.51,781.56
2018,5,16,14,45,878.5,113.0,4.0,14.75,794.5,1010.94,779.24
2018,5,16,15,0,871.0,110.0,4.0,14.7,758.0,1002.1,774.84
2018,5,16,15,15,857.5,108.0,4.0,14.7,715.5,985.27,764.86
2018,5,16,15,30,844.0,106.0,4.0,14.7,673.0,976.0,760.36
2018,5,16,15,45,829.0,102.0,4.05,14.5,626.5,949.44,744.53
2018,5,16,16,0,814.0,98.0,4.1,14.3,580.0,920.2,726.8
2018,5,16,16,15,794.5,93.5,4.1,14.15,530.5,883.63,703.19
2018,5,16,16,30,775.0,89.0,4.1,14.0,481.0,844.98,677.8
2018,5,16,16,45,747.0,85.0,4.1,13.85,429.5,797.53,645.39
2018,5,16,17,0,719.0,81.0,4.1,13.7,378.0,754.05,615.3
2018,5,16,17,15,679.5,75.0,4.1,13.5,325.5,693.0,570.9
2018,5,16,17,30,640.0,69.0,4.1,13.3,273.0,632.41,525.39
2018,5,16,17,45,583.0,63.0,4.1,13.1,223.0,559.29,467.97
2018,5,16,18,0,526.0,57.0,4.1,12.9,173.0,488.69,410.07
2018,5,16,18,15,438.0,48.0,4.0,12.7,128.0,396.1,330.26
2018,5,16,18,30,350.0,39.0,3.9,12.5,83.0,309.75,251.89
2018,5,16,18,45,222.0,26.5,3.85,12.3,50.0,198.38,129.76
2018,5,16,19,0,94.0,14.0,3.8,12.1,17.0,64.61,0.0
2018,5,16,19,15,47.0,7.0,3.75,12.0,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.5,3.1,11.3,0.5,0.0,0.0
2018,5,17,5,0,0.0,1.0,3.2,11.4,1.0,0.91,0.0
2018,5,17,5,15,11.5,6.0,3.3,11.6,7.0,5.46,0.0
2018,5,17,5,30,23.0,11.0,3.4,11.8,13.0,9.89,2.19
2018,5,17,5,45,11.5,16.0,3.55,12.0,17.0,14.37,6.95
2018,5,17,6,0,0.0,21.0,3.7,12.2,21.0,18.47,10.86
2018,5,17,6,15,0.0,28.0,3.7,12.3,28.0,24.64,16.57
2018,5,17,6,30,0.0,35.0,3.7,12.4,35.0,30.83,22.22
2018,5,17,6,45,0.0,49.0,3.75,12.5,49.0,43.23,33.36
2018,5,17,7,0,0.0,63.0,3.8,12.6,63.0,55.66,44.4
2018,5,17,7,15,0.0,72.5,3.85,12.7,72.5,64.11,51.75
2018,5,17,7,30,0.0,82.0,3.9,12.8,82.0,72.58,59.04
2018,5,17,7,45,0.0,90.5,3.95,12.9,90.5,79.92,65.26
2018,5,17,8,0,0.0,99.0,4.0,13.0,99.0,87.14,71.33
2018,5,17,8,15,0.5,123.0,4.0,13.1,123.5,106.95,84.33
2018,5,17,8,30,1.0,147.0,4.0,13.2,148.0,126.8,100.4
2018,5,17,8,45,2.5,164.5,4.0,13.25,166.5,141.75,112.3
2018,5,17,9,0,4.0,182.0,4.0,13.3,185.0,156.97,124.35
2018,5,17,9,15,6.0,194.5,4.0,13.4,199.0,168.59,133.4
2018,5,17,9,30,8.0,207.0,4.0,13.5,213.0,180.5,142.7
2018,5,17,9,45,11.0,235.0,4.0,13.55,244.0,205.65,162.63
2018,5,17,10,0,14.0,263.0,4.0,13.6,275.0,231.33,182.84
2018,5,17,10,15,16.0,279.0,4.05,13.65,293.0,247.33,195.33
2018,5,17,10,30,18.0,295.0,4.1,13.7,311.0,263.7,208.1
2018,5,17,10,45,16.0,279.5,4.1,13.75,294.0,251.85,198.58
2018,5,17,11,0,14.0,264.0,4.1,13.8,277.0,239.36,188.6
2018,5,17,11,15,13.0,250.0,4.2,13.8,262.0,228.25,179.82
2018,5,17,11,30,12.0,236.0,4.3,13.8,247.0,216.76,170.71
2018,5,17,11,45,11.0,221.5,4.35,13.85,232.0,204.48,160.92
2018,5,17,12,0,10.0,207.0,4.4,13.9,217.0,191.88,150.86
2018,5,17,12,15,11.5,230.5,4.55,13.9,241.5,214.92,169.37
2018,5,17,12,30,13.0,254.0,4.7,13.9,266.0,238.33,188.07
2018,5,17,12,45,11.5,235.5,4.8,13.9,246.0,221.4,174.67
2018,5,17,13,0,10.0,217.0,4.9,13.9,226.0,204.12,161.0
2018,5,17,13,15,10.0,212.0,5.05,13.85,221.0,200.26,158.14
2018,5,17,13,30,10.0,207.0,5.2,13.8,216.0,196.32,155.19
2018,5,17,13,45,25.5,213.5,5.35,13.7,235.5,226.31,180.27
2018,5,17,14,0,41.0,220.0,5.5,13.6,255.0,249.56,199.91
2018,5,17,14,15,109.5,234.5,5.55,13.55,324.0,347.4,281.04
2018,5,17,14,30,178.0,249.0,5.6,13.5,393.0,449.45,364.13
2018,5,17,14,45,232.0,254.0,5.7,13.4,432.5,513.29,416.41
2018,5,17,15,0,286.0,259.0,5.8,13.3,472.0,576.61,468.12
2018,5,17,15,15,224.5,255.5,5.8,13.3,417.0,514.6,418.75
2018,5,17,15,30,163.0,252.0,5.8,13.3,362.0,434.05,354.58
2018,5,17,15,45,118.5,250.0,5.9,13.1,327.0,390.76,319.85
2018,5,17,16,0,74.0,248.0,6.0,12.9,292.0,330.71,271.07
2018,5,17,16,15,115.0,230.0,6.0,12.75,291.5,369.26,305.06
2018,5,17,16,30,156.0,212.0,6.0,12.6,291.0,387.56,322.6
2018,5,17,16,45,219.5,183.5,6.0,12.45,282.0,427.27,358.25
2018,5,17,17,0,283.0,155.0,6.0,12.3,273.0,444.13,375.34
2018,5,17,17,15,298.5,132.0,6.0,12.2,241.5,422.77,359.43
2018,5,17,17,30,314.0,109.0,6.0,12.1,210.0,416.16,354.82
2018,5,17,17,45,300.5,91.0,5.95,11.95,173.5,373.93,319.35
2018,5,17,18,0,287.0,73.0,5.9,11.8,137.0,331.55,282.43
2018,5,17,18,15,233.0,58.0,5.8,11.75,101.5,265.77,223.49
2018,5,17,18,30,179.0,43.0,5.7,11.7,66.0,204.24,166.51
2018,5,17,18,45,109.5,28.5,5.6,11.6,40.5,121.99,81.15
2018,5,17,19,0,40.0,14.0,5.5,11.5,15.0,34.86,0.0
2018,5,17,19,15,20.0,7.0,5.4,11.5,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.5,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.5,1.0,0.91,0.0
2018,5,18,5,15,0.0,3.0,4.05,11.6,3.0,2.63,0.0
2018,5,18,5,30,0.0,5.0,4.1,11.7,5.0,4.38,0.0
2018,5,18,5,45,0.0,8.0,4.2,11.75,8.0,7.02,0.51
2018,5,18,6,0,0.0,11.0,4.3,11.8,11.0,9.66,3.0
2018,5,18,6,15,0.0,16.0,4.25,11.85,16.0,14.06,7.05
2018,5,18,6,30,0.0,21.0,4.2,11.9,21.0,18.47,11.09
2018,5,18,6,45,0.0,39.5,4.2,11.95,39.5,34.82,25.85
2018,5,18,7,0,0.0,58.0,4.2,12.0,58.0,51.22,40.52
2018,5,18,7,15,0.0,73.0,4.1,12.1,73.0,64.56,52.27
2018,5,18,7,30,0.0,88.0,4.0,12.2,88.0,77.57,63.59
2018,5,18,7,45,0.0,82.0,3.95,12.3,82.0,72.59,58.93
2018,5,18,8,0,0.0,76.0,3.9,12.4,76.0,67.28,54.03
2018,5,18,8,15,0.0,81.0,3.85,12.5,81.0,71.76,55.08
2018,5,18,8,30,0.0,86.0,3.8,12.6,86.0,76.24,58.64
2018,5,18,8,45,0.0,99.0,3.7,12.7,99.0,87.65,67.95
2018,5,18,9,0,0.0,112.0,3.6,12.8,112.0,98.74,76.91
2018,5,18,9,15,1.5,138.0,3.6,12.9,139.0,121.16,95.1
2018,5,18,9,30,3.0,164.0,3.6,13.0,166.0,143.71,113.24
2018,5,18,9,45,6.0,189.5,3.55,13.15,194.5,166.63,131.49
2018,5,18,10,0,9.0,215.0,3.5,13.3,223.0,189.98,149.98
2018,5,18,10,15,10.0,222.0,3.55,13.4,231.0,197.49,155.77
2018,5,18,10,30,11.0,229.0,3.6,13.5,239.0,205.14,161.71
2018,5,18,10,45,11.5,231.0,3.6,13.65,241.5,208.4,164.11
2018,5,18,11,0,12.0,233.0,3.6,13.8,244.0,211.69,166.57
2018,5,18,11,15,15.5,270.5,3.7,13.85,285.0,247.57,194.95
2018,5,18,11,30,19.0,308.0,3.8,13.9,326.0,284.16,223.61
2018,5,18,11,45,20.5,304.0,3.9,13.95,323.5,284.63,223.94
2018,5,18,12,0,22.0,300.0,4.0,14.0,321.0,285.77,224.92
2018,5,18,12,15,23.0,294.5,4.15,13.95,316.5,285.06,224.63
2018,5,18,12,30,24.0,289.0,4.3,13.9,312.0,284.18,224.23
2018,5,18,12,45,31.0,325.0,4.45,13.9,354.0,327.04,258.17
2018,5,18,13,0,38.0,361.0,4.6,13.9,396.0,371.38,292.98
2018,5,18,13,15,40.5,372.0,4.65,13.8,409.0,388.81,306.8
2018,5,18,13,30,43.0,383.0,4.7,13.7,422.0,406.67,321.07
2018,5,18,13,45,46.5,372.0,4.75,13.65,413.0,403.69,319.4
2018,5,18,14,0,50.0,361.0,4.8,13.6,404.0,400.39,317.59
2018,5,18,14,15,61.0,364.0,4.9,13.5,414.5,418.89,333.12
2018,5,18,14,30,72.0,367.0,5.0,13.4,425.0,437.82,348.99
2018,5,18,14,45,48.5,308.5,5.05,13.25,347.0,355.61,284.87
2018,5,18,15,0,25.0,250.0,5.1,13.1,269.0,272.44,218.83
2018,5,18,15,15,86.5,204.5,5.1,13.1,264.0,302.91,246.94
2018,5,18,15,30,148.0,159.0,5.1,13.1,259.0,329.8,271.96
2018,5,18,15,45,105.0,166.0,5.3,12.85,234.5,280.93,231.7
2018,5,18,16,0,62.0,173.0,5.5,12.6,210.0,232.54,191.26
2018,5,18,16,15,67.5,179.5,5.55,12.45,216.5,246.54,203.74
2018,5,18,16,30,73.0,186.0,5.6,12.3,223.0,261.62,217.07
2018,5,18,16,45,194.0,162.5,5.65,12.2,247.0,377.46,317.49
2018,5,18,17,0,315.0,139.0,5.7,12.1,271.0,450.91,382.13
2018,5,18,17,15,358.5,119.5,5.7,11.95,250.5,474.71,403.29
2018,5,18,17,30,402.0,100.0,5.7,11.8,230.0,475.24,405.41
2018,5,18,17,45,338.5,88.0,5.7,11.65,184.0,399.18,341.19
2018,5,18,18,0,275.0,76.0,5.7,11.5,138.0,327.07,278.62
2018,5,18,18,15,215.0,60.5,5.65,11.4,101.5,242.0,203.9
2018,5,18,18,30,155.0,45.0,5.6,11.3,65.0,177.46,144.8
2018,5,18,18,45,92.0,29.5,5.55,11.2,40.0,113.88,77.63
2018,5,18,19,0,29.0,14.0,5.5,11.1,15.0,28.81,0.0
2018,5,18,19,15,14.5,7.0,5.5,11.05,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,10.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.85,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,10.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,5.95,10.8,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,5.9,10.8,2.0,1.82,0.0
2018,5,19,5,15,9.5,12.0,5.9,10.8,13.0,10.77,0.0
2018,5,19,5,30,19.0,22.0,5.9,10.8,24.0,19.51,10.22
2018,5,19,5,45,22.0,37.5,5.85,10.85,41.0,32.42,22.9
2018,5,19,6,0,25.0,53.0,5.8,10.9,58.0,45.09,34.77
2018,5,19,6,15,57.5,76.0,5.8,10.9,91.5,62.98,51.21
2018,5,19,6,30,90.0,99.0,5.8,10.9,125.0,77.48,64.41
2018,5,19,6,45,87.0,115.5,5.8,10.95,144.5,89.26,74.95
2018,5,19,7,0,84.0,132.0,5.8,11.0,164.0,100.71,84.99
2018,5,19,7,15,61.5,121.5,5.8,11.1,147.0,99.49,83.61
2018,5,19,7,30,39.0,111.0,5.8,11.2,130.0,92.42,77.03
2018,5,19,7,45,23.5,122.0,5.75,11.3,134.0,100.61,83.96
2018,5,19,8,0,8.0,133.0,5.7,11.4,138.0,114.29,95.65
2018,5,19,8,15,4.0,122.5,5.7,11.5,125.0,106.77,84.63
2018,5,19,8,30,0.0,112.0,5.7,11.6,112.0,98.38,77.44
2018,5,19,8,45,0.0,119.5,5.7,11.7,119.5,104.84,82.58
2018,5,19,9,0,0.0,127.0,5.7,11.8,127.0,111.33,87.73
2018,5,19,9,15,1.0,141.0,5.7,11.95,142.0,123.54,97.54
2018,5,19,9,30,2.0,155.0,5.7,12.1,157.0,135.92,107.45
2018,5,19,9,45,4.5,174.0,5.7,12.25,178.0,153.21,121.34
2018,5,19,10,0,7.0,193.0,5.7,12.4,199.0,170.88,135.48
2018,5,19,10,15,9.5,220.5,5.75,12.55,229.0,196.03,155.64
2018,5,19,10,30,12.0,248.0,5.8,12.7,259.0,221.62,176.05
2018,5,19,10,45,12.0,244.5,5.85,12.85,255.5,220.15,174.65
2018,5,19,11,0,12.0,241.0,5.9,13.0,252.0,218.55,173.22
2018,5,19,11,15,12.0,237.5,6.0,13.05,248.5,216.85,171.8
2018,5,19,11,30,12.0,234.0,6.1,13.1,245.0,215.06,170.32
2018,5,19,11,45,13.0,249.0,6.15,13.2,261.0,230.15,182.37
2018,5,19,12,0,14.0,264.0,6.2,13.3,277.0,245.49,194.59
2018,5,19,12,15,18.5,299.0,6.25,13.3,316.5,281.78,223.61
2018,5,19,12,30,23.0,334.0,6.3,13.3,356.0,324.61,257.63
2018,5,19,12,45,23.0,336.5,6.35,13.35,358.0,330.74,262.5
2018,5,19,13,0,23.0,339.0,6.4,13.4,360.0,327.78,260.3
2018,5,19,13,15,21.0,324.5,6.45,13.4,343.5,314.47,249.97
2018,5,19,13,30,19.0,310.0,6.5,13.4,327.0,300.78,239.34
2018,5,19,13,45,63.5,292.5,6.55,13.35,347.5,340.54,273.25
2018,5,19,14,0,108.0,275.0,6.6,13.3,368.0,383.76,309.77
2018,5,19,14,15,105.5,255.5,6.65,13.25,344.0,365.32,295.69
2018,5,19,14,30,103.0,236.0,6.7,13.2,320.0,345.88,280.88
2018,5,19,14,45,58.0,237.5,6.75,13.1,284.5,289.97,234.81
2018,5,19,15,0,13.0,239.0,6.8,13.0,249.0,234.75,188.67
2018,5,19,15,15,24.5,221.5,6.8,13.0,238.5,243.66,197.01
2018,5,19,15,30,36.0,204.0,6.8,13.0,228.0,238.13,193.58
2018,5,19,15,45,34.0,212.5,6.8,12.75,234.0,247.57,201.88
2018,5,19,16,0,32.0,221.0,6.8,12.5,240.0,258.2,211.22
2018,5,19,16,15,62.5,213.5,6.75,12.3,247.0,281.77,232.75
2018,5,19,16,30,93.0,206.0,6.7,12.1,254.0,304.51,253.62
2018,5,19,16,45,141.5,183.0,6.7,11.95,247.0,339.13,284.97
2018,5,19,17,0,190.0,160.0,6.7,11.8,240.0,353.07,299.27
2018,5,19,17,15,193.0,125.0,6.7,11.6,197.0,325.02,277.1
2018,5,19,17,30,196.0,90.0,6.7,11.4,154.0,277.74,238.41
2018,5,19,17,45,121.5,62.5,6.65,11.2,100.0,178.91,152.44
2018,5,19,18,0,47.0,35.0,6.6,11.0,46.0,73.95,59.8
2018,5,19,18,15,37.0,27.0,6.5,10.9,34.5,56.57,43.94
2018,5,19,18,30,27.0,19.0,6.4,10.8,23.0,39.77,28.43
2018,5,19,18,45,25.0,15.5,6.3,10.7,18.0,35.03,20.71
2018,5,19,19,0,23.0,12.0,6.2,10.6,13.0,23.69,0.0
2018,5,19,19,15,11.5,6.0,6.15,10.6,6.5,5.46,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.8,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.85,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,5.9,10.85,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,5.9,10.9,2.0,1.82,0.0
2018,5,20,5,15,0.5,7.5,5.95,10.95,7.5,6.58,0.0
2018,5,20,5,30,0.0,13.0,6.0,11.0,13.0,11.42,3.72
2018,5,20,5,45,0.0,20.0,6.05,11.05,20.0,17.59,9.86
2018,5,20,6,0,0.0,27.0,6.1,11.1,27.0,23.77,15.68
2018,5,20,6,15,0.0,26.5,6.05,11.15,26.5,23.32,15.45
2018,5,20,6,30,0.0,26.0,6.0,11.2,26.0,22.88,15.11
2018,5,20,6,45,0.0,50.5,6.0,11.25,50.5,44.56,34.71
2018,5,20,7,0,0.0,75.0,6.0,11.3,75.0,66.19,54.05
2018,5,20,7,15,0.0,73.5,5.95,11.35,73.5,65.0,52.8
2018,5,20,7,30,0.0,72.0,5.9,11.4,72.0,63.68,51.42
2018,5,20,7,45,0.0,88.0,5.85,11.45,88.0,77.89,63.83
2018,5,20,8,0,0.0,104.0,5.8,11.5,104.0,91.24,75.36
2018,5,20,8,15,1.0,128.0,5.8,11.5,128.5,111.04,88.3
2018,5,20,8,30,2.0,152.0,5.8,11.5,153.0,130.94,104.56
2018,5,20,8,45,17.0,212.0,5.8,11.55,224.0,181.06,144.98
2018,5,20,9,0,32.0,272.0,5.8,11.6,295.0,220.88,176.52
2018,5,20,9,15,64.5,307.0,5.85,11.65,356.5,258.99,206.1
2018,5,20,9,30,97.0,342.0,5.9,11.7,418.0,301.23,239.3
2018,5,20,9,45,164.5,369.0,5.9,11.8,505.0,346.06,274.18
2018,5,20,10,0,232.0,396.0,5.9,11.9,592.0,407.99,323.13
2018,5,20,10,15,331.0,380.5,5.95,12.05,670.0,453.64,359.75
2018,5,20,10,30,430.0,365.0,6.0,12.2,748.0,511.29,406.36
2018,5,20,10,45,402.0,384.0,6.05,12.35,748.0,537.63,427.86
2018,5,20,11,0,374.0,403.0,6.1,12.5,748.0,565.68,450.06
2018,5,20,11,15,378.0,406.5,6.15,12.65,759.5,595.19,473.51
2018,5,20,11,30,382.0,410.0,6.2,12.8,771.0,624.59,496.59
2018,5,20,11,45,368.0,417.5,6.25,12.9,767.0,643.71,511.38
2018,5,20,12,0,354.0,425.0,6.3,13.0,763.0,661.31,524.84
2018,5,20,12,15,417.5,403.5,6.35,13.0,801.0,718.03,569.85
2018,5,20,12,30,481.0,382.0,6.4,13.0,839.0,776.16,615.57
2018,5,20,12,45,452.0,388.0,6.45,13.05,814.0,779.1,617.52
2018,5,20,13,0,423.0,394.0,6.5,13.1,789.0,779.0,617.35
2018,5,20,13,15,409.5,392.5,6.55,12.95,769.0,783.4,621.51
2018,5,20,13,30,396.0,391.0,6.6,12.8,749.0,775.3,616.53
2018,5,20,13,45,287.5,403.5,6.7,12.7,660.0,696.61,555.41
2018,5,20,14,0,179.0,416.0,6.8,12.6,571.0,599.05,478.92
2018,5,20,14,15,159.0,398.0,6.8,12.4,532.0,568.03,455.84
2018,5,20,14,30,139.0,380.0,6.8,12.2,493.0,535.54,431.23
2018,5,20,14,45,92.5,328.5,6.8,12.05,402.0,421.04,341.11
2018,5,20,15,0,46.0,277.0,6.8,11.9,311.0,322.29,261.55
2018,5,20,15,15,46.0,263.5,6.8,11.9,296.0,310.55,252.86
2018,5,20,15,30,46.0,250.0,6.8,11.9,281.0,298.53,243.8
2018,5,20,15,45,42.0,233.0,6.75,11.65,260.0,278.39,228.12
2018,5,20,16,0,38.0,216.0,6.7,11.4,239.0,258.03,212.15
2018,5,20,16,15,26.0,180.0,6.7,11.35,195.0,207.85,170.86
2018,5,20,16,30,14.0,144.0,6.7,11.3,151.0,146.89,119.92
2018,5,20,16,45,13.0,132.5,6.7,11.25,138.5,135.34,110.59
2018,5,20,17,0,12.0,121.0,6.7,11.2,126.0,123.88,101.19
2018,5,20,17,15,119.5,107.5,6.7,11.15,147.0,224.43,191.19
2018,5,20,17,30,227.0,94.0,6.7,11.1,168.0,308.2,265.34
2018,5,20,17,45,258.5,84.5,6.7,11.05,155.0,315.56,271.85
2018,5,20,18,0,290.0,75.0,6.7,11.0,142.0,336.78,288.61
2018,5,20,18,15,235.5,61.0,6.65,11.0,106.5,271.8,230.03
2018,5,20,18,30,181.0,47.0,6.6,11.0,71.0,197.1,162.35
2018,5,20,18,45,107.5,31.5,6.6,10.95,44.0,128.02,91.95
2018,5,20,19,0,34.0,16.0,6.6,10.9,17.0,33.49,0.0
2018,5,20,19,15,17.0,8.0,6.5,10.9,8.5,7.28,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.8,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.8,3.0,2.73,0.0
2018,5,21,5,15,1.0,9.0,3.0,10.9,9.0,7.91,0.0
2018,5,21,5,30,0.0,15.0,2.9,11.0,15.0,13.19,5.27
2018,5,21,5,45,99.5,35.0,2.8,11.1,54.0,28.29,19.35
2018,5,21,6,0,199.0,55.0,2.7,11.2,93.0,41.15,31.29
2018,5,21,6,15,122.5,64.0,2.6,11.3,89.5,49.8,39.34
2018,5,21,6,30,46.0,73.0,2.5,11.4,86.0,62.06,50.47
2018,5,21,6,45,41.5,107.0,2.4,11.5,120.5,87.25,72.93
2018,5,21,7,0,37.0,141.0,2.3,11.6,155.0,111.05,93.8
2018,5,21,7,15,53.5,166.5,2.25,11.8,190.0,128.81,108.99
2018,5,21,7,30,70.0,192.0,2.2,12.0,225.0,146.1,123.54
2018,5,21,7,45,73.5,211.5,2.1,12.15,250.0,159.36,134.43
2018,5,21,8,0,77.0,231.0,2.0,12.3,275.0,172.28,144.9
2018,5,21,8,15,83.5,254.5,2.05,12.55,305.5,194.3,153.48
2018,5,21,8,30,90.0,278.0,2.1,12.8,336.0,218.83,171.16
2018,5,21,8,45,113.5,301.0,2.2,13.1,379.5,236.18,183.09
2018,5,21,9,0,137.0,324.0,2.3,13.4,423.0,267.33,206.67
2018,5,21,9,15,197.5,338.0,2.45,13.6,489.5,305.66,235.19
2018,5,21,9,30,258.0,352.0,2.6,13.8,556.0,340.38,261.73
2018,5,21,9,45,316.5,341.0,2.7,14.0,601.5,374.29,288.47
2018,5,21,10,0,375.0,330.0,2.8,14.2,647.0,406.18,314.24
2018,5,21,10,15,337.0,343.0,2.95,14.35,634.5,429.44,334.01
2018,5,21,10,30,299.0,356.0,3.1,14.5,622.0,441.71,344.72
2018,5,21,10,45,226.5,342.0,3.3,14.65,546.0,409.65,321.14
2018,5,21,11,0,154.0,328.0,3.5,14.8,470.0,374.3,294.15
2018,5,21,11,15,85.5,313.0,3.65,14.85,392.0,327.59,257.54
2018,5,21,11,30,17.0,298.0,3.8,14.9,314.0,274.18,214.72
2018,5,21,11,45,17.5,303.0,3.95,14.95,319.5,280.83,220.07
2018,5,21,12,0,18.0,308.0,4.1,15.0,325.0,287.54,225.35
2018,5,21,12,15,21.5,323.0,4.3,14.95,343.5,305.68,239.8
2018,5,21,12,30,25.0,338.0,4.5,14.9,362.0,329.99,259.03
2018,5,21,12,45,87.0,332.5,4.7,14.85,414.0,391.66,309.36
2018,5,21,13,0,149.0,327.0,4.9,14.8,466.0,449.54,356.5
2018,5,21,13,15,89.5,335.0,5.05,14.65,418.0,409.74,324.28
2018,5,21,13,30,30.0,343.0,5.2,14.5,370.0,354.68,279.96
2018,5,21,13,45,69.0,309.5,5.4,14.3,369.5,362.73,288.9
2018,5,21,14,0,108.0,276.0,5.6,14.1,369.0,384.82,308.74
2018,5,21,14,15,163.5,249.0,5.7,13.9,384.5,430.15,347.32
2018,5,21,14,30,219.0,222.0,5.8,13.7,400.0,461.14,374.79
2018,5,21,14,45,215.5,208.5,5.9,13.5,377.0,446.79,364.61
2018,5,21,15,0,212.0,195.0,6.0,13.3,354.0,431.19,353.53
2018,5,21,15,15,208.0,188.5,6.0,13.3,337.5,421.91,346.9
2018,5,21,15,30,204.0,182.0,6.0,13.3,321.0,411.79,339.59
2018,5,21,15,45,146.0,179.0,6.05,12.8,275.0,335.6,277.81
2018,5,21,16,0,88.0,176.0,6.1,12.3,229.0,276.74,228.86
2018,5,21,16,15,59.0,181.5,6.1,12.1,215.5,240.6,198.77
2018,5,21,16,30,30.0,187.0,6.1,11.9,202.0,222.79,183.48
2018,5,21,16,45,72.5,176.5,6.1,11.7,208.5,252.12,210.48
2018,5,21,17,0,115.0,166.0,6.1,11.5,215.0,295.54,248.93
2018,5,21,17,15,181.0,142.0,6.05,11.35,207.0,321.47,273.6
2018,5,21,17,30,247.0,118.0,6.0,11.2,199.0,357.55,305.99
2018,5,21,17,45,246.5,99.0,6.0,11.05,168.0,327.23,280.56
2018,5,21,18,0,246.0,80.0,6.0,10.9,137.0,295.86,253.25
2018,5,21,18,15,198.0,63.5,5.9,10.8,102.0,234.55,198.31
2018,5,21,18,30,150.0,47.0,5.8,10.7,67.0,176.58,145.13
2018,5,21,18,45,90.0,31.5,5.75,10.65,42.0,116.9,84.85
2018,5,21,19,0,30.0,16.0,5.7,10.6,17.0,31.3,0.0
2018,5,21,19,15,15.0,8.0,5.65,10.6,8.5,15.0,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.6,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.9,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.9,2.0,1.82,0.0
2018,5,22,5,15,2.0,3.5,4.2,11.0,3.5,3.13,0.0
2018,5,22,5,30,0.0,5.0,4.2,11.1,5.0,4.38,0.0
2018,5,22,5,45,0.0,7.0,4.2,11.15,7.0,6.14,0.0
2018,5,22,6,0,0.0,9.0,4.2,11.2,9.0,7.9,1.45
2018,5,22,6,15,0.0,12.5,4.15,11.3,12.5,10.98,4.3
2018,5,22,6,30,0.0,16.0,4.1,11.4,16.0,14.06,7.12
2018,5,22,6,45,0.0,26.5,4.1,11.5,26.5,23.33,15.51
2018,5,22,7,0,0.0,37.0,4.1,11.6,37.0,32.62,23.84
2018,5,22,7,15,0.0,45.0,4.1,11.7,45.0,39.71,30.1
2018,5,22,7,30,0.0,53.0,4.1,11.8,53.0,46.81,36.32
2018,5,22,7,45,0.0,58.5,4.1,11.85,58.5,51.71,40.52
2018,5,22,8,0,0.0,64.0,4.1,11.9,64.0,56.62,44.71
2018,5,22,8,15,0.0,70.0,4.1,12.0,70.0,61.98,46.94
2018,5,22,8,30,0.0,76.0,4.1,12.1,76.0,67.34,51.28
2018,5,22,8,45,0.0,81.5,4.1,12.15,81.5,72.27,55.24
2018,5,22,9,0,0.0,87.0,4.1,12.2,87.0,77.21,59.2
2018,5,22,9,15,0.0,96.5,4.2,12.35,96.5,85.6,65.99
2018,5,22,9,30,0.0,106.0,4.3,12.5,106.0,93.8,72.59
2018,5,22,9,45,0.5,123.0,4.4,12.65,123.5,108.64,84.62
2018,5,22,10,0,1.0,140.0,4.5,12.8,141.0,123.57,96.66
2018,5,22,10,15,2.5,147.5,4.55,12.9,150.0,130.97,102.52
2018,5,22,10,30,4.0,155.0,4.6,13.0,159.0,138.56,108.56
2018,5,22,10,45,3.5,153.0,4.7,13.15,156.5,136.98,107.13
2018,5,22,11,0,3.0,151.0,4.8,13.3,154.0,135.33,105.67
2018,5,22,11,15,4.0,154.0,4.8,13.35,158.0,138.99,108.58
2018,5,22,11,30,5.0,157.0,4.8,13.4,162.0,142.76,111.6
2018,5,22,11,45,6.0,164.5,4.85,13.45,170.5,150.59,117.93
2018,5,22,12,0,7.0,172.0,4.9,13.5,179.0,158.55,124.37
2018,5,22,12,15,7.0,173.0,4.9,13.5,180.0,160.01,125.55
2018,5,22,12,30,7.0,174.0,4.9,13.5,181.0,161.43,126.74
2018,5,22,12,45,7.5,183.5,4.9,13.55,190.5,170.93,134.44
2018,5,22,13,0,8.0,193.0,4.9,13.6,200.0,180.52,142.21
2018,5,22,13,15,8.5,199.5,4.9,13.55,207.0,187.46,147.93
2018,5,22,13,30,9.0,206.0,4.9,13.5,214.0,194.46,153.73
2018,5,22,13,45,23.5,200.5,4.85,13.5,221.0,211.78,168.48
2018,5,22,14,0,38.0,195.0,4.8,13.5,228.0,222.12,177.65
2018,5,22,14,15,68.0,198.5,4.85,13.4,255.0,269.16,217.0
2018,5,22,14,30,98.0,202.0,4.9,13.3,282.0,305.21,247.43
2018,5,22,14,45,169.0,191.5,4.9,13.25,322.0,381.53,311.27
2018,5,22,15,0,240.0,181.0,4.9,13.2,362.0,462.37,377.77
2018,5,22,15,15,122.0,179.5,4.9,13.2,271.5,310.84,254.28
2018,5,22,15,30,4.0,178.0,4.9,13.2,181.0,167.45,133.63
2018,5,22,15,45,6.0,177.5,4.9,13.0,181.5,169.85,136.35
2018,5,22,16,0,8.0,177.0,4.9,12.8,182.0,172.49,139.13
2018,5,22,16,15,19.0,183.5,4.9,12.7,193.5,191.39,155.75
2018,5,22,16,30,30.0,190.0,4.9,12.6,205.0,226.26,185.55
2018,5,22,16,45,77.5,177.5,4.9,12.45,211.5,257.7,214.2
2018,5,22,17,0,125.0,165.0,4.9,12.3,218.0,302.76,253.82
2018,5,22,17,15,183.5,142.0,4.9,12.1,208.5,323.46,273.73
2018,5,22,17,30,242.0,119.0,4.9,11.9,199.0,354.87,301.86
2018,5,22,17,45,250.5,99.0,4.85,11.7,169.5,330.26,281.67
2018,5,22,18,0,259.0,79.0,4.8,11.5,140.0,303.78,258.94
2018,5,22,18,15,210.0,63.5,4.75,11.4,105.0,242.64,204.56
2018,5,22,18,30,161.0,48.0,4.7,11.3,70.0,185.14,152.08
2018,5,22,18,45,99.5,31.5,4.65,11.15,43.5,121.88,89.73
2018,5,22,19,0,38.0,15.0,4.6,11.0,17.0,48.31,0.0
2018,5,22,19,15,19.0,7.5,4.55,11.0,8.5,16.62,0.0
2018,5,22,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,23,4,45,1.0,1.0,3.4,11.0,1.0,0.0,0.0
2018,5,23,5,0,2.0,2.0,3.4,11.0,2.0,1.82,0.0
2018,5,23,5,15,1.0,5.0,3.4,11.1,5.0,4.38,0.0
2018,5,23,5,30,0.0,8.0,3.4,11.2,8.0,7.02,0.22
2018,5,23,5,45,0.0,13.5,3.4,11.3,13.5,11.86,4.84
2018,5,23,6,0,0.0,19.0,3.4,11.4,19.0,16.7,9.37
2018,5,23,6,15,0.0,27.0,3.4,11.45,27.0,23.76,15.87
2018,5,23,6,30,0.0,35.0,3.4,11.5,35.0,30.83,22.32
2018,5,23,6,45,0.0,53.5,3.4,11.6,53.5,47.23,37.08
2018,5,23,7,0,0.0,72.0,3.4,11.7,72.0,63.67,51.7
2018,5,23,7,15,0.0,87.0,3.5,11.8,87.0,76.41,62.84
2018,5,23,7,30,0.0,102.0,3.6,11.9,102.0,88.9,73.64
2018,5,23,7,45,0.5,112.0,3.65,12.05,112.5,97.33,80.73
2018,5,23,8,0,1.0,122.0,3.7,12.2,123.0,105.68,87.7
2018,5,23,8,15,0.5,117.5,3.8,12.4,118.0,102.62,80.86
2018,5,23,8,30,0.0,113.0,3.9,12.6,113.0,99.24,77.76
2018,5,23,8,45,1.0,130.0,4.0,12.8,130.5,113.72,89.44
2018,5,23,9,0,2.0,147.0,4.1,13.0,148.0,128.36,101.14
2018,5,23,9,15,3.5,161.5,4.15,13.1,164.0,141.24,111.38
2018,5,23,9,30,5.0,176.0,4.2,13.2,180.0,154.37,121.79
2018,5,23,9,45,9.0,206.5,4.25,13.35,214.0,181.88,143.74
2018,5,23,10,0,13.0,237.0,4.3,13.5,248.0,209.95,165.98
2018,5,23,10,15,16.5,264.5,4.35,13.55,279.0,235.93,186.5
2018,5,23,10,30,20.0,292.0,4.4,13.6,310.0,262.53,207.42
2018,5,23,10,45,29.0,301.5,4.4,13.65,328.0,273.26,215.82
2018,5,23,11,0,38.0,311.0,4.4,13.7,346.0,290.7,229.59
