Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,11,15,48.5,318.5,4.4,13.7,364.0,308.47,243.73
2018,5,23,11,30,59.0,326.0,4.4,13.7,382.0,327.29,258.7
2018,5,23,11,45,54.0,342.5,4.35,13.7,394.0,343.3,270.97
2018,5,23,12,0,49.0,359.0,4.3,13.7,406.0,359.31,283.17
2018,5,23,12,15,43.0,353.0,4.25,13.7,394.0,354.27,279.11
2018,5,23,12,30,37.0,347.0,4.2,13.7,382.0,348.48,274.52
2018,5,23,12,45,48.5,366.5,4.15,13.75,412.0,381.26,300.25
2018,5,23,13,0,60.0,386.0,4.1,13.8,442.0,415.18,326.6
2018,5,23,13,15,69.0,389.0,4.1,13.8,452.5,431.82,339.8
2018,5,23,13,30,78.0,392.0,4.1,13.8,463.0,448.77,353.33
2018,5,23,13,45,265.0,329.0,4.1,13.8,560.5,598.91,473.91
2018,5,23,14,0,452.0,266.0,4.1,13.8,658.0,741.76,585.2
2018,5,23,14,15,676.5,184.5,4.15,13.75,748.0,894.16,699.9
2018,5,23,14,30,901.0,103.0,4.2,13.7,838.0,1020.76,789.61
2018,5,23,14,45,893.5,100.5,4.25,13.65,802.0,1015.5,786.66
2018,5,23,15,0,886.0,98.0,4.3,13.6,766.0,1006.96,782.92
2018,5,23,15,15,874.0,96.0,4.3,13.6,724.5,991.34,773.7
2018,5,23,15,30,862.0,94.0,4.3,13.6,683.0,972.72,762.5
2018,5,23,15,45,847.0,91.5,4.4,13.35,637.5,947.74,748.44
2018,5,23,16,0,832.0,89.0,4.5,13.1,592.0,930.06,739.56
2018,5,23,16,15,813.0,85.5,4.55,12.9,543.0,894.91,717.23
2018,5,23,16,30,794.0,82.0,4.6,12.7,494.0,857.66,693.12
2018,5,23,16,45,767.5,78.5,4.6,12.55,443.0,811.84,661.65
2018,5,23,17,0,741.0,75.0,4.6,12.4,392.0,764.82,628.65
2018,5,23,17,15,703.5,71.0,4.6,12.2,340.5,707.02,586.52
2018,5,23,17,30,666.0,67.0,4.6,12.0,289.0,654.41,547.14
2018,5,23,17,45,612.0,62.0,4.6,11.75,239.0,583.92,491.92
2018,5,23,18,0,558.0,57.0,4.6,11.5,189.0,515.69,436.19
2018,5,23,18,15,476.5,49.0,4.55,11.35,143.0,427.18,360.27
2018,5,23,18,30,395.0,41.0,4.5,11.2,97.0,344.27,285.4
2018,5,23,18,45,272.0,30.5,4.45,11.05,62.0,240.07,183.34
2018,5,23,19,0,149.0,20.0,4.4,10.9,27.0,128.85,0.0
2018,5,23,19,15,74.5,10.0,4.4,10.85,13.5,47.6,0.0
2018,5,23,19,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.65,10.45,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.6,10.5,1.0,0.91,0.0
2018,5,24,5,15,0.0,3.0,2.5,10.55,3.0,2.63,0.0
2018,5,24,5,30,0.0,5.0,2.4,10.6,5.0,4.38,0.0
2018,5,24,5,45,0.0,7.5,2.3,10.7,7.5,6.58,0.19
2018,5,24,6,0,0.0,10.0,2.2,10.8,10.0,8.78,2.27
2018,5,24,6,15,0.0,14.0,2.15,10.9,14.0,12.3,5.53
2018,5,24,6,30,0.0,18.0,2.1,11.0,18.0,15.83,8.76
2018,5,24,6,45,0.0,34.0,2.1,11.15,34.0,29.95,21.57
2018,5,24,7,0,0.0,50.0,2.1,11.3,50.0,44.13,34.26
2018,5,24,7,15,0.0,61.5,2.1,11.45,61.5,54.34,43.26
2018,5,24,7,30,0.0,73.0,2.1,11.6,73.0,64.57,52.17
2018,5,24,7,45,0.0,95.0,2.15,11.75,95.0,83.66,68.78
2018,5,24,8,0,0.0,117.0,2.2,11.9,117.0,101.72,84.28
2018,5,24,8,15,0.5,132.5,2.25,12.1,133.0,114.67,90.9
2018,5,24,8,30,1.0,148.0,2.3,12.3,149.0,127.76,101.32
2018,5,24,8,45,2.0,155.0,2.35,12.5,156.5,134.25,106.23
2018,5,24,9,0,3.0,162.0,2.4,12.7,164.0,140.84,111.24
2018,5,24,9,15,14.5,202.5,2.45,12.8,214.0,177.53,140.36
2018,5,24,9,30,26.0,243.0,2.5,12.9,264.0,207.61,163.93
2018,5,24,9,45,30.5,275.5,2.6,13.05,301.0,237.44,187.38
2018,5,24,10,0,35.0,308.0,2.7,13.2,338.0,268.26,211.46
2018,5,24,10,15,30.5,318.0,2.8,13.3,344.5,278.58,219.4
2018,5,24,10,30,26.0,328.0,2.9,13.4,351.0,288.61,227.1
2018,5,24,10,45,20.5,302.5,2.95,13.5,321.0,273.91,215.44
2018,5,24,11,0,15.0,277.0,3.0,13.6,291.0,251.2,197.5
2018,5,24,11,15,10.0,221.5,3.1,13.65,231.0,201.76,158.4
2018,5,24,11,30,5.0,166.0,3.2,13.7,171.0,150.67,117.55
2018,5,24,11,45,11.0,228.0,3.35,13.7,238.5,210.28,165.41
2018,5,24,12,0,17.0,290.0,3.5,13.7,306.0,270.89,213.27
2018,5,24,12,15,65.0,360.0,3.6,13.65,422.0,378.67,298.33
2018,5,24,12,30,113.0,430.0,3.7,13.6,538.0,496.02,388.62
2018,5,24,12,45,172.5,436.5,3.85,13.5,599.5,564.51,441.85
2018,5,24,13,0,232.0,443.0,4.0,13.4,661.0,644.93,503.53
2018,5,24,13,15,200.5,441.5,4.05,13.3,627.5,617.09,482.55
2018,5,24,13,30,169.0,440.0,4.1,13.2,594.0,596.1,466.93
2018,5,24,13,45,135.0,427.0,4.15,13.05,548.0,559.19,439.39
2018,5,24,14,0,101.0,414.0,4.2,12.9,502.0,505.0,398.61
2018,5,24,14,15,64.0,358.0,4.15,12.8,413.0,415.22,329.66
2018,5,24,14,30,27.0,302.0,4.1,12.7,324.0,323.5,257.68
2018,5,24,14,45,35.0,304.5,4.1,12.55,331.5,337.38,269.84
2018,5,24,15,0,43.0,307.0,4.1,12.4,339.0,351.65,282.07
2018,5,24,15,15,69.5,294.0,4.1,12.4,343.0,367.42,296.32
2018,5,24,15,30,96.0,281.0,4.1,12.4,347.0,382.59,310.15
2018,5,24,15,45,137.5,271.5,4.0,12.35,358.5,434.04,352.87
2018,5,24,16,0,179.0,262.0,3.9,12.3,370.0,465.82,380.05
2018,5,24,16,15,225.5,235.5,3.85,12.3,360.0,479.61,393.66
2018,5,24,16,30,272.0,209.0,3.8,12.3,350.0,508.34,418.77
2018,5,24,16,45,298.0,182.5,3.75,12.3,322.5,496.4,411.56
2018,5,24,17,0,324.0,156.0,3.7,12.3,295.0,481.42,401.92
2018,5,24,17,15,330.0,134.0,3.7,12.2,260.0,452.29,380.24
2018,5,24,17,30,336.0,112.0,3.7,12.1,225.0,438.85,370.25
2018,5,24,17,45,335.5,95.0,3.7,12.0,191.5,407.2,344.67
2018,5,24,18,0,335.0,78.0,3.7,11.9,158.0,374.41,316.89
2018,5,24,18,15,266.5,63.0,3.6,11.8,117.0,296.2,248.85
2018,5,24,18,30,198.0,48.0,3.5,11.7,76.0,223.21,183.61
2018,5,24,18,45,125.0,33.5,3.45,11.6,49.0,140.28,106.0
2018,5,24,19,0,52.0,19.0,3.4,11.5,22.0,64.35,0.0
2018,5,24,19,15,26.0,9.5,3.35,11.5,11.0,22.11,0.0
2018,5,24,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,3.05,11.25,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,3.1,11.3,1.0,0.91,0.0
2018,5,25,5,15,0.0,3.0,3.15,11.4,3.0,2.63,0.0
2018,5,25,5,30,0.0,5.0,3.2,11.5,5.0,4.38,0.0
2018,5,25,5,45,0.0,7.5,3.25,11.6,7.5,6.58,0.17
2018,5,25,6,0,0.0,10.0,3.3,11.7,10.0,8.78,2.24
2018,5,25,6,15,5.5,24.0,3.25,11.8,25.5,21.57,13.87
2018,5,25,6,30,11.0,38.0,3.2,11.9,41.0,34.19,25.31
2018,5,25,6,45,8.0,70.5,3.2,12.05,73.0,62.16,50.4
2018,5,25,7,0,5.0,103.0,3.2,12.2,105.0,88.38,73.57
2018,5,25,7,15,5.0,121.0,3.25,12.35,123.0,102.97,86.15
2018,5,25,7,30,5.0,139.0,3.3,12.5,141.0,117.4,98.44
2018,5,25,7,45,3.0,135.0,3.3,12.65,136.5,115.25,96.14
2018,5,25,8,0,1.0,131.0,3.3,12.8,132.0,112.76,93.6
2018,5,25,8,15,1.0,126.0,3.3,13.0,127.0,109.53,86.35
2018,5,25,8,30,1.0,121.0,3.3,13.2,122.0,105.95,83.07
2018,5,25,8,45,0.5,108.0,3.3,13.35,108.5,95.35,74.05
2018,5,25,9,0,0.0,95.0,3.3,13.5,95.0,84.3,64.73
2018,5,25,9,15,1.0,105.0,3.3,13.65,106.0,93.17,71.82
2018,5,25,9,30,2.0,115.0,3.3,13.8,117.0,102.17,78.99
2018,5,25,9,45,8.0,188.5,3.35,13.95,195.5,166.69,131.11
2018,5,25,10,0,14.0,262.0,3.4,14.1,274.0,230.84,181.95
2018,5,25,10,15,14.0,262.0,3.45,14.15,274.5,232.73,183.15
2018,5,25,10,30,14.0,262.0,3.5,14.2,275.0,234.52,184.42
2018,5,25,10,45,12.5,244.5,3.55,14.25,256.0,220.56,173.26
2018,5,25,11,0,11.0,227.0,3.6,14.3,237.0,206.04,161.68
2018,5,25,11,15,12.0,240.0,3.65,14.35,251.0,219.1,172.0
2018,5,25,11,30,13.0,253.0,3.7,14.4,265.0,232.38,182.43
2018,5,25,11,45,15.5,278.5,3.8,14.4,293.0,257.96,202.59
2018,5,25,12,0,18.0,304.0,3.9,14.4,321.0,284.06,223.06
2018,5,25,12,15,55.5,376.5,3.95,14.4,429.5,385.72,302.79
2018,5,25,12,30,93.0,449.0,4.0,14.4,538.0,490.01,382.63
2018,5,25,12,45,98.5,434.0,4.0,14.45,527.5,488.68,381.67
2018,5,25,13,0,104.0,419.0,4.0,14.5,517.0,496.6,388.11
2018,5,25,13,15,66.5,370.5,4.0,14.5,432.5,411.48,322.98
2018,5,25,13,30,29.0,322.0,4.0,14.5,348.0,333.0,261.9
2018,5,25,13,45,80.0,258.0,4.0,14.5,328.0,334.86,266.31
2018,5,25,14,0,131.0,194.0,4.0,14.5,308.0,334.8,269.13
2018,5,25,14,15,146.5,202.0,3.95,14.45,325.5,363.08,292.18
2018,5,25,14,30,162.0,210.0,3.9,14.4,343.0,391.32,315.05
2018,5,25,14,45,184.0,209.0,3.85,14.35,353.5,415.94,335.45
2018,5,25,15,0,206.0,208.0,3.8,14.3,364.0,439.92,355.37
2018,5,25,15,15,169.5,233.5,3.8,14.3,357.0,417.51,337.12
2018,5,25,15,30,133.0,259.0,3.8,14.3,350.0,412.17,332.08
2018,5,25,15,45,85.5,244.5,3.6,14.2,301.5,333.53,269.46
2018,5,25,16,0,38.0,230.0,3.4,14.1,253.0,273.67,220.76
2018,5,25,16,15,53.5,216.0,3.4,14.0,245.5,275.42,223.82
2018,5,25,16,30,69.0,202.0,3.4,13.9,238.0,276.45,226.14
2018,5,25,16,45,151.0,182.5,3.35,13.8,250.5,346.35,286.39
2018,5,25,17,0,233.0,163.0,3.3,13.7,263.0,411.11,341.45
2018,5,25,17,15,323.5,131.0,3.3,13.55,251.0,442.87,370.43
2018,5,25,17,30,414.0,99.0,3.3,13.4,239.0,485.21,406.89
2018,5,25,17,45,399.0,84.5,3.3,13.25,201.0,442.36,372.22
2018,5,25,18,0,384.0,70.0,3.3,13.1,163.0,399.37,336.32
2018,5,25,18,15,337.0,58.0,3.35,12.95,125.5,337.93,283.03
2018,5,25,18,30,290.0,46.0,3.4,12.8,88.0,280.05,230.58
2018,5,25,18,45,203.5,33.0,3.45,12.65,57.0,201.0,154.33
2018,5,25,19,0,117.0,20.0,3.5,12.5,26.0,112.13,0.0
2018,5,25,19,15,58.5,10.0,3.55,12.35,13.0,39.45,0.0
2018,5,25,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,26,4,45,12.5,3.5,4.7,11.5,3.5,0.0,0.0
2018,5,26,5,0,25.0,7.0,4.8,11.5,7.0,6.37,0.0
2018,5,26,5,15,116.5,21.0,4.9,11.6,32.0,16.53,0.0
2018,5,26,5,30,208.0,35.0,5.0,11.7,57.0,27.23,17.34
2018,5,26,5,45,145.5,29.5,5.05,11.75,49.0,22.31,14.08
2018,5,26,6,0,83.0,24.0,5.1,11.8,41.0,19.69,12.03
2018,5,26,6,15,50.5,26.5,5.05,11.9,37.5,21.35,13.65
2018,5,26,6,30,18.0,29.0,5.0,12.0,34.0,26.15,18.02
2018,5,26,6,45,9.0,42.5,5.0,12.1,45.0,38.05,28.73
2018,5,26,7,0,0.0,56.0,5.0,12.2,56.0,49.45,38.86
2018,5,26,7,15,0.0,74.0,4.9,12.3,74.0,65.45,52.97
2018,5,26,7,30,0.0,92.0,4.8,12.4,92.0,80.91,66.44
2018,5,26,7,45,0.0,102.5,4.75,12.45,102.5,89.76,73.98
2018,5,26,8,0,0.0,113.0,4.7,12.5,113.0,98.55,81.39
2018,5,26,8,15,0.0,115.5,4.6,12.55,115.5,101.0,79.5
2018,5,26,8,30,0.0,118.0,4.5,12.6,118.0,103.38,81.22
2018,5,26,8,45,1.0,130.0,4.4,12.7,130.5,113.75,89.5
2018,5,26,9,0,2.0,142.0,4.3,12.8,143.0,124.27,97.86
2018,5,26,9,15,2.5,152.0,4.15,12.9,153.5,133.16,104.86
2018,5,26,9,30,3.0,162.0,4.0,13.0,164.0,142.15,111.94
2018,5,26,9,45,5.5,180.0,3.9,13.05,184.5,158.69,125.12
2018,5,26,10,0,8.0,198.0,3.8,13.1,205.0,175.6,138.54
2018,5,26,10,15,9.0,205.0,3.75,13.25,213.0,182.93,144.2
2018,5,26,10,30,10.0,212.0,3.7,13.4,221.0,190.42,150.0
2018,5,26,10,45,6.5,183.5,3.6,13.5,189.5,165.05,129.45
2018,5,26,11,0,3.0,155.0,3.5,13.6,158.0,138.83,108.18
2018,5,26,11,15,5.0,168.0,3.55,13.65,173.0,151.91,118.74
2018,5,26,11,30,7.0,181.0,3.6,13.7,188.0,165.26,129.45
2018,5,26,11,45,8.5,197.0,3.65,13.75,205.5,181.15,142.15
2018,5,26,12,0,10.0,213.0,3.7,13.8,223.0,197.28,155.02
2018,5,26,12,15,13.0,247.0,3.85,13.9,259.5,230.96,181.79
2018,5,26,12,30,16.0,281.0,4.0,14.0,296.0,265.26,208.86
2018,5,26,12,45,25.0,324.0,4.1,14.05,347.5,320.79,252.56
2018,5,26,13,0,34.0,367.0,4.2,14.1,399.0,373.36,293.53
2018,5,26,13,15,45.0,379.0,4.35,14.15,420.5,399.63,314.35
2018,5,26,13,30,56.0,391.0,4.5,14.2,442.0,426.71,335.88
2018,5,26,13,45,186.5,340.5,4.65,14.25,504.0,521.36,413.83
2018,5,26,14,0,317.0,290.0,4.8,14.3,566.0,634.21,503.91
2018,5,26,14,15,493.5,238.5,4.95,14.25,651.0,763.81,606.67
2018,5,26,14,30,670.0,187.0,5.1,14.2,736.0,899.83,710.02
2018,5,26,14,45,658.5,180.5,5.25,14.2,700.5,887.23,702.18
2018,5,26,15,0,647.0,174.0,5.4,14.2,665.0,871.87,693.21
2018,5,26,15,15,566.0,189.0,5.4,14.2,601.0,808.51,647.8
2018,5,26,15,30,485.0,204.0,5.4,14.2,537.0,735.94,593.48
2018,5,26,15,45,437.0,210.5,5.6,13.95,495.5,694.48,563.78
2018,5,26,16,0,389.0,217.0,5.8,13.7,454.0,652.51,532.93
2018,5,26,16,15,371.0,203.0,5.85,13.55,414.0,596.09,491.32
2018,5,26,16,30,353.0,189.0,5.9,13.4,374.0,558.43,463.41
2018,5,26,16,45,501.0,146.0,5.9,13.2,379.0,653.22,544.09
2018,5,26,17,0,649.0,103.0,5.9,13.0,384.0,726.68,604.05
2018,5,26,17,15,611.5,96.0,5.85,12.85,334.0,668.03,559.3
2018,5,26,17,30,574.0,89.0,5.8,12.7,284.0,609.67,514.12
2018,5,26,17,45,519.0,81.5,5.75,12.5,235.5,537.72,456.43
2018,5,26,18,0,464.0,74.0,5.7,12.3,187.0,467.84,397.69
2018,5,26,18,15,381.5,63.5,5.55,12.2,142.0,377.18,318.81
2018,5,26,18,30,299.0,53.0,5.4,12.1,97.0,296.73,246.26
2018,5,26,18,45,195.5,38.5,5.25,12.0,63.0,205.27,159.45
2018,5,26,19,0,92.0,24.0,5.1,11.9,29.0,97.56,0.0
2018,5,26,19,15,46.0,12.0,4.95,11.9,14.5,34.84,0.0
2018,5,26,19,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,27,4,45,17.5,4.5,2.0,11.0,5.0,0.0,0.0
2018,5,27,5,0,35.0,9.0,1.9,11.1,10.0,8.19,0.0
2018,5,27,5,15,125.0,23.0,1.95,11.35,35.0,18.13,0.75
2018,5,27,5,30,215.0,37.0,2.0,11.6,60.0,28.8,18.79
2018,5,27,5,45,292.5,46.0,2.0,11.85,95.0,35.28,25.57
2018,5,27,6,0,370.0,55.0,2.0,12.1,130.0,42.39,32.36
2018,5,27,6,15,328.0,66.0,1.9,12.35,146.0,48.67,38.21
2018,5,27,6,30,286.0,77.0,1.8,12.6,162.0,55.31,44.2
2018,5,27,6,45,317.5,98.0,1.7,12.85,209.0,68.95,56.28
2018,5,27,7,0,349.0,119.0,1.6,13.1,256.0,81.96,67.58
2018,5,27,7,15,360.5,141.5,1.65,13.4,300.0,95.16,78.87
2018,5,27,7,30,372.0,164.0,1.7,13.7,344.0,107.63,89.35
2018,5,27,7,45,281.5,206.5,1.7,14.0,351.0,139.76,116.62
2018,5,27,8,0,191.0,249.0,1.7,14.3,358.0,172.88,144.19
2018,5,27,8,15,277.0,248.0,1.8,14.5,421.5,181.75,135.78
2018,5,27,8,30,363.0,247.0,1.9,14.7,485.0,210.59,151.57
2018,5,27,8,45,413.0,250.0,2.0,14.9,538.0,234.67,167.6
2018,5,27,9,0,463.0,253.0,2.1,15.1,591.0,274.35,198.31
2018,5,27,9,15,536.5,239.0,2.2,15.3,650.5,314.24,229.89
2018,5,27,9,30,610.0,225.0,2.3,15.5,710.0,358.36,265.97
2018,5,27,9,45,624.0,229.5,2.4,15.7,743.5,402.93,303.93
2018,5,27,10,0,638.0,234.0,2.5,15.9,777.0,448.79,342.29
2018,5,27,10,15,644.5,239.5,2.6,16.1,802.5,492.92,378.64
2018,5,27,10,30,651.0,245.0,2.7,16.3,828.0,537.27,414.37
2018,5,27,10,45,618.5,267.0,2.75,16.45,831.0,571.98,441.78
2018,5,27,11,0,586.0,289.0,2.8,16.6,834.0,603.37,465.92
2018,5,27,11,15,754.0,201.0,2.9,16.7,912.0,676.53,523.43
2018,5,27,11,30,922.0,113.0,3.0,16.8,990.0,756.64,585.38
2018,5,27,11,45,923.0,113.0,3.1,16.85,995.0,796.09,613.17
2018,5,27,12,0,924.0,113.0,3.2,16.9,1000.0,833.57,639.62
2018,5,27,12,15,923.0,113.0,3.3,16.95,997.5,867.29,663.37
2018,5,27,12,30,922.0,113.0,3.4,17.0,995.0,898.59,685.45
2018,5,27,12,45,920.0,112.5,3.55,17.05,985.5,925.97,705.15
2018,5,27,13,0,918.0,112.0,3.7,17.1,976.0,950.55,723.0
2018,5,27,13,15,914.5,111.5,3.75,17.1,959.0,970.8,737.47
2018,5,27,13,30,911.0,111.0,3.8,17.1,942.0,987.95,749.96
2018,5,27,13,45,905.5,110.0,3.9,17.05,918.0,999.49,759.24
2018,5,27,14,0,900.0,109.0,4.0,17.0,894.0,1007.77,766.47
2018,5,27,14,15,893.5,107.5,4.0,16.95,864.0,1011.24,769.93
2018,5,27,14,30,887.0,106.0,4.0,16.9,834.0,1011.43,771.34
2018,5,27,14,45,878.0,104.0,4.0,16.85,798.0,1005.31,768.59
2018,5,27,15,0,869.0,102.0,4.0,16.8,762.0,995.99,763.83
2018,5,27,15,15,857.0,100.0,4.0,16.8,721.0,980.59,754.86
2018,5,27,15,30,845.0,98.0,4.0,16.8,680.0,962.26,743.97
2018,5,27,15,45,831.0,94.5,3.85,16.6,635.0,937.41,728.23
2018,5,27,16,0,817.0,91.0,3.7,16.4,590.0,919.93,717.76
2018,5,27,16,15,799.0,88.0,3.6,16.2,542.5,886.73,696.35
2018,5,27,16,30,781.0,85.0,3.5,16.0,495.0,851.45,673.37
2018,5,27,16,45,755.5,81.0,3.4,15.8,444.5,806.28,642.87
2018,5,27,17,0,730.0,77.0,3.3,15.6,394.0,759.9,610.98
2018,5,27,17,15,694.5,72.5,3.2,15.35,343.5,703.51,570.9
2018,5,27,17,30,659.0,68.0,3.1,15.1,293.0,652.15,533.51
2018,5,27,17,45,608.5,62.5,2.95,14.8,243.5,583.86,481.42
2018,5,27,18,0,558.0,57.0,2.8,14.5,194.0,517.63,428.91
2018,5,27,18,15,481.5,50.0,2.65,14.25,148.5,433.72,359.25
2018,5,27,18,30,405.0,43.0,2.5,14.0,103.0,354.81,290.09
2018,5,27,18,45,286.5,33.0,2.4,13.75,67.5,252.62,195.88
2018,5,27,19,0,168.0,23.0,2.3,13.5,32.0,147.44,18.78
2018,5,27,19,15,84.0,11.5,2.2,13.4,16.0,54.23,0.0
2018,5,27,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,28,4,45,34.5,5.5,1.5,11.85,6.0,0.0,0.0
2018,5,28,5,0,69.0,11.0,1.5,12.0,12.0,10.01,0.0
2018,5,28,5,15,189.5,23.0,1.5,12.2,40.0,18.18,1.63
2018,5,28,5,30,310.0,35.0,1.5,12.4,68.0,28.66,18.68
2018,5,28,5,45,403.0,43.5,1.5,12.65,110.0,34.5,24.83
2018,5,28,6,0,496.0,52.0,1.5,12.9,152.0,40.19,30.32
2018,5,28,6,15,557.5,57.5,1.45,13.2,200.0,43.13,33.14
2018,5,28,6,30,619.0,63.0,1.4,13.5,248.0,46.03,35.77
2018,5,28,6,45,662.0,67.5,1.35,13.85,299.0,48.0,37.44
2018,5,28,7,0,705.0,72.0,1.3,14.2,350.0,54.76,43.28
2018,5,28,7,15,736.0,75.5,1.25,14.65,401.0,55.97,44.12
2018,5,28,7,30,767.0,79.0,1.2,15.1,452.0,57.13,44.89
2018,5,28,7,45,790.5,81.5,1.2,15.6,501.5,57.45,44.92
2018,5,28,8,0,814.0,84.0,1.2,16.1,551.0,57.94,45.09
2018,5,28,8,15,831.5,87.0,1.25,16.4,598.5,115.31,63.82
2018,5,28,8,30,849.0,90.0,1.3,16.7,646.0,164.99,93.42
2018,5,28,8,45,862.5,91.5,1.35,17.05,689.0,215.01,131.39
2018,5,28,9,0,876.0,93.0,1.4,17.4,732.0,266.48,174.52
2018,5,28,9,15,884.5,95.5,1.45,17.65,770.0,318.55,219.95
2018,5,28,9,30,893.0,98.0,1.5,17.9,808.0,371.19,265.92
2018,5,28,9,45,898.5,100.5,1.55,18.15,840.5,423.07,310.68
2018,5,28,10,0,904.0,103.0,1.6,18.4,873.0,474.81,354.24
2018,5,28,10,15,910.0,105.0,1.7,18.55,900.5,526.08,396.58
2018,5,28,10,30,916.0,107.0,1.8,18.7,928.0,576.87,437.43
2018,5,28,10,45,919.5,108.0,1.9,18.9,948.0,624.75,475.07
2018,5,28,11,0,923.0,109.0,2.0,19.1,968.0,671.51,510.97
2018,5,28,11,15,925.5,110.0,2.1,19.2,981.0,716.31,544.87
2018,5,28,11,30,928.0,111.0,2.2,19.3,994.0,759.59,577.03
2018,5,28,11,45,928.5,111.5,2.3,19.4,999.5,799.26,604.47
2018,5,28,12,0,929.0,112.0,2.4,19.5,1005.0,836.93,630.4
2018,5,28,12,15,929.0,111.5,2.55,19.5,1003.0,871.16,654.55
2018,5,28,12,30,929.0,111.0,2.7,19.5,1001.0,903.02,677.11
2018,5,28,12,45,927.5,110.5,2.8,19.55,991.5,930.99,696.57
2018,5,28,13,0,926.0,110.0,2.9,19.6,982.0,956.17,714.22
2018,5,28,13,15,922.0,109.5,3.0,19.55,965.0,976.08,728.72
2018,5,28,13,30,918.0,109.0,3.1,19.5,948.0,992.87,741.29
2018,5,28,13,45,912.0,109.0,3.25,19.45,924.0,1005.02,751.32
2018,5,28,14,0,906.0,109.0,3.4,19.4,900.0,1013.92,759.34
2018,5,28,14,15,899.0,107.5,3.45,19.35,869.5,1016.97,762.84
2018,5,28,14,30,892.0,106.0,3.5,19.3,839.0,1016.71,764.3
2018,5,28,14,45,882.5,104.5,3.55,19.2,803.0,1010.67,762.2
2018,5,28,15,0,873.0,103.0,3.6,19.1,767.0,1001.45,758.11
2018,5,28,15,15,860.5,101.0,3.6,19.1,725.5,985.58,748.98
2018,5,28,15,30,848.0,99.0,3.6,19.1,684.0,966.77,737.97
2018,5,28,15,45,833.0,96.0,3.55,18.85,638.5,941.55,722.95
2018,5,28,16,0,818.0,93.0,3.5,18.6,593.0,923.81,713.18
2018,5,28,16,15,799.0,89.5,3.45,18.4,545.0,889.06,691.23
2018,5,28,16,30,780.0,86.0,3.4,18.2,497.0,852.25,667.72
2018,5,28,16,45,754.5,82.0,3.35,18.0,446.5,807.13,637.85
2018,5,28,17,0,729.0,78.0,3.3,17.8,396.0,760.79,606.54
2018,5,28,17,15,694.0,73.5,3.2,17.45,345.5,704.86,567.38
2018,5,28,17,30,659.0,69.0,3.1,17.1,295.0,654.02,530.92
2018,5,28,17,45,610.0,63.0,3.0,16.75,245.5,586.19,479.9
2018,5,28,18,0,561.0,57.0,2.9,16.4,196.0,520.31,428.33
2018,5,28,18,15,486.0,50.5,2.8,16.0,151.0,437.94,360.76
2018,5,28,18,30,411.0,44.0,2.7,15.6,106.0,360.3,293.31
2018,5,28,18,45,293.5,33.5,2.6,15.2,69.5,257.75,199.99
2018,5,28,19,0,176.0,23.0,2.5,14.8,33.0,152.7,33.78
2018,5,28,19,15,88.0,11.5,2.4,14.6,16.5,56.41,0.0
2018,5,28,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,29,4,45,30.5,5.5,2.15,12.3,6.0,0.0,0.0
2018,5,29,5,0,61.0,11.0,2.3,12.4,12.0,10.01,0.0
2018,5,29,5,15,175.0,24.5,2.4,12.65,40.5,19.36,2.87
2018,5,29,5,30,289.0,38.0,2.5,12.9,69.0,29.7,19.54
2018,5,29,5,45,381.0,47.0,2.6,13.1,110.5,37.55,27.45
2018,5,29,6,0,473.0,56.0,2.7,13.3,152.0,43.52,33.21
2018,5,29,6,15,536.0,62.0,2.65,13.55,200.0,46.68,36.24
2018,5,29,6,30,599.0,68.0,2.6,13.8,248.0,49.8,39.07
2018,5,29,6,45,643.0,73.5,2.6,14.1,299.0,52.35,41.24
2018,5,29,7,0,687.0,79.0,2.6,14.4,350.0,54.78,43.24
2018,5,29,7,15,718.0,83.0,2.65,14.65,401.0,61.59,49.07
2018,5,29,7,30,749.0,87.0,2.7,14.9,452.0,62.88,49.96
2018,5,29,7,45,772.0,90.5,2.7,15.15,501.5,63.65,50.4
2018,5,29,8,0,795.0,94.0,2.7,15.4,551.0,65.43,51.72
2018,5,29,8,15,812.5,96.5,2.8,15.6,597.5,111.77,61.47
2018,5,29,8,30,830.0,99.0,2.9,15.8,644.0,160.46,91.09
2018,5,29,8,45,843.0,102.5,3.0,16.05,687.5,220.04,137.45
2018,5,29,9,0,856.0,106.0,3.1,16.3,731.0,271.86,181.46
2018,5,29,9,15,871.0,105.5,3.2,16.45,770.5,322.64,226.41
2018,5,29,9,30,886.0,105.0,3.3,16.6,810.0,374.6,272.66
2018,5,29,9,45,899.0,103.0,3.4,16.75,844.0,425.68,317.85
2018,5,29,10,0,912.0,101.0,3.5,16.9,878.0,477.28,362.61
2018,5,29,10,15,917.5,102.5,3.6,17.0,905.0,528.26,405.96
2018,5,29,10,30,923.0,104.0,3.7,17.1,932.0,578.7,447.78
2018,5,29,10,45,926.0,105.5,3.8,17.2,952.0,626.94,486.93
2018,5,29,11,0,929.0,107.0,3.9,17.3,972.0,674.01,524.29
2018,5,29,11,15,931.5,108.0,4.05,17.3,985.5,719.02,559.72
2018,5,29,11,30,934.0,109.0,4.2,17.3,999.0,762.48,593.33
2018,5,29,11,45,934.5,110.0,4.35,17.35,1004.5,802.75,622.45
2018,5,29,12,0,935.0,111.0,4.5,17.4,1010.0,841.03,650.27
2018,5,29,12,15,933.5,112.5,4.7,17.3,1008.5,875.97,676.43
2018,5,29,12,30,932.0,114.0,4.9,17.2,1007.0,908.51,700.98
2018,5,29,12,45,928.5,115.0,5.15,17.05,997.5,936.25,722.72
2018,5,29,13,0,925.0,116.0,5.4,16.9,988.0,961.15,742.6
2018,5,29,13,15,920.0,117.5,5.6,16.7,972.0,982.18,759.72
2018,5,29,13,30,915.0,119.0,5.8,16.5,956.0,1000.14,774.83
2018,5,29,13,45,908.0,119.5,6.05,16.3,932.0,1012.01,786.12
2018,5,29,14,0,901.0,120.0,6.3,16.1,908.0,1020.62,795.26
2018,5,29,14,15,893.0,119.5,6.45,15.85,878.0,1023.94,800.32
2018,5,29,14,30,885.0,119.0,6.6,15.6,848.0,1023.99,803.2
2018,5,29,14,45,873.5,119.0,6.7,15.35,812.0,1017.85,801.48
2018,5,29,15,0,862.0,119.0,6.8,15.1,776.0,1008.61,797.65
2018,5,29,15,15,849.0,117.0,6.8,15.1,734.5,1003.64,795.76
2018,5,29,15,30,836.0,115.0,6.8,15.1,693.0,984.67,783.75
2018,5,29,15,45,819.5,112.5,6.85,14.7,647.5,958.83,768.21
2018,5,29,16,0,803.0,110.0,6.9,14.3,602.0,930.39,750.67
2018,5,29,16,15,780.0,107.0,6.9,14.1,553.0,892.79,725.26
2018,5,29,16,30,757.0,104.0,6.9,13.9,504.0,858.81,702.37
2018,5,29,16,45,725.5,101.0,6.9,13.65,453.0,810.44,668.18
2018,5,29,17,0,694.0,98.0,6.9,13.4,402.0,761.2,632.68
2018,5,29,17,15,652.0,93.0,6.9,13.15,350.0,699.99,586.8
2018,5,29,17,30,610.0,88.0,6.9,12.9,298.0,639.19,539.98
2018,5,29,17,45,551.5,81.0,6.9,12.7,247.5,563.89,479.61
2018,5,29,18,0,493.0,74.0,6.9,12.5,197.0,490.86,418.59
2018,5,29,18,15,417.5,64.0,6.85,12.3,151.5,403.63,342.7
2018,5,29,18,30,342.0,54.0,6.8,12.1,106.0,326.62,272.96
2018,5,29,18,45,225.0,39.5,6.7,11.95,68.5,224.28,177.93
2018,5,29,19,0,108.0,25.0,6.6,11.8,31.0,109.1,31.83
2018,5,29,19,15,54.0,12.5,6.5,11.8,15.5,39.63,0.0
2018,5,29,19,30,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.3,11.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.1,11.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,11.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,11.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,11.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,11.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,11.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.4,10.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.6,10.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.85,10.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,10.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,10.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,10.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,10.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,10.9,0.0,0.0,0.0
2018,5,30,4,45,0.5,1.5,7.45,10.9,1.5,0.0,0.0
2018,5,30,5,0,1.0,3.0,7.5,10.9,3.0,2.73,0.0
2018,5,30,5,15,0.5,4.0,7.5,11.0,4.0,3.5,0.0
2018,5,30,5,30,0.0,5.0,7.5,11.1,5.0,4.38,0.0
2018,5,30,5,45,0.0,6.0,7.5,11.15,6.0,5.26,0.0
2018,5,30,6,0,0.0,7.0,7.5,11.2,7.0,6.14,0.0
2018,5,30,6,15,0.0,24.0,7.5,11.3,24.0,21.11,13.46
2018,5,30,6,30,0.0,41.0,7.5,11.4,41.0,36.14,27.09
2018,5,30,6,45,1.0,65.0,7.45,11.5,65.5,57.45,46.25
2018,5,30,7,0,2.0,89.0,7.4,11.6,90.0,77.56,64.12
2018,5,30,7,15,39.0,135.5,7.4,11.65,154.5,109.16,91.98
2018,5,30,7,30,76.0,182.0,7.4,11.7,219.0,140.55,119.3
2018,5,30,7,45,57.5,191.5,7.35,11.8,221.0,147.6,125.0
2018,5,30,8,0,39.0,201.0,7.3,11.9,223.0,154.57,130.6
2018,5,30,8,15,29.5,209.5,7.3,11.95,227.0,164.89,132.01
2018,5,30,8,30,20.0,218.0,7.3,12.0,231.0,183.74,147.28
2018,5,30,8,45,17.0,220.0,7.25,12.1,231.5,187.69,150.18
2018,5,30,9,0,14.0,222.0,7.2,12.2,232.0,191.03,152.69
2018,5,30,9,15,32.0,256.0,7.2,12.4,281.0,215.37,171.61
2018,5,30,9,30,50.0,290.0,7.2,12.6,330.0,250.45,199.39
2018,5,30,9,45,95.5,347.5,7.2,12.75,427.5,315.47,250.78
2018,5,30,10,0,141.0,405.0,7.2,12.9,525.0,377.25,299.54
2018,5,30,10,15,113.5,398.0,7.2,13.1,496.5,372.13,295.8
2018,5,30,10,30,86.0,391.0,7.2,13.3,468.0,369.74,293.92
2018,5,30,10,45,92.5,389.0,7.2,13.45,473.5,380.31,302.37
2018,5,30,11,0,99.0,387.0,7.2,13.6,479.0,387.83,308.43
2018,5,30,11,15,70.0,384.0,7.25,13.6,449.5,377.63,300.06
2018,5,30,11,30,41.0,381.0,7.3,13.6,420.0,361.36,286.7
2018,5,30,11,45,44.0,391.5,7.35,13.65,433.5,378.26,300.07
2018,5,30,12,0,47.0,402.0,7.4,13.7,447.0,395.66,313.78
2018,5,30,12,15,65.5,422.0,7.5,13.65,485.0,434.85,345.11
2018,5,30,12,30,84.0,442.0,7.6,13.6,523.0,475.81,377.74
2018,5,30,12,45,106.0,451.0,7.7,13.55,552.0,511.18,406.18
2018,5,30,13,0,128.0,460.0,7.8,13.5,581.0,557.35,442.87
2018,5,30,13,15,145.0,449.5,7.8,13.45,584.0,572.91,455.92
2018,5,30,13,30,162.0,439.0,7.8,13.4,587.0,588.22,468.91
2018,5,30,13,45,339.0,365.0,7.85,13.35,665.0,707.65,567.63
2018,5,30,14,0,516.0,291.0,7.9,13.3,743.0,831.26,667.81
2018,5,30,14,15,690.0,213.0,7.9,13.25,795.0,939.26,753.7
2018,5,30,14,30,864.0,135.0,7.9,13.2,847.0,1020.08,814.76
2018,5,30,14,45,811.0,149.5,7.85,13.1,795.0,1000.1,801.07
2018,5,30,15,0,758.0,164.0,7.8,13.0,743.0,972.7,782.31
2018,5,30,15,15,683.5,179.0,7.8,13.0,679.5,915.65,741.12
2018,5,30,15,30,609.0,194.0,7.8,13.0,616.0,856.12,697.69
2018,5,30,15,45,695.0,157.0,7.85,12.8,608.0,895.4,730.51
2018,5,30,16,0,781.0,120.0,7.9,12.6,600.0,921.13,752.84
2018,5,30,16,15,746.5,120.5,7.9,12.45,549.0,883.54,726.54
2018,5,30,16,30,712.0,121.0,7.9,12.3,498.0,838.73,694.57
2018,5,30,16,45,663.0,119.0,7.9,12.15,442.5,776.62,648.51
2018,5,30,17,0,614.0,117.0,7.9,12.0,387.0,714.42,601.51
2018,5,30,17,15,546.5,109.5,7.85,11.8,327.5,630.58,535.83
2018,5,30,17,30,479.0,102.0,7.8,11.6,268.0,543.28,465.57
2018,5,30,17,45,446.5,95.0,7.7,11.45,230.0,494.67,424.93
2018,5,30,18,0,414.0,88.0,7.6,11.3,192.0,447.45,383.88
2018,5,30,18,15,330.0,76.0,7.5,11.15,147.0,359.22,306.17
2018,5,30,18,30,246.0,64.0,7.4,11.0,102.0,277.61,232.37
2018,5,30,18,45,153.5,46.0,7.3,10.9,67.0,180.13,143.01
2018,5,30,19,0,61.0,28.0,7.2,10.8,32.0,81.25,27.73
2018,5,30,19,15,30.5,14.5,7.15,10.8,16.5,29.18,0.0
2018,5,30,19,30,0.0,1.0,7.1,10.8,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,7.05,10.8,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,10.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.95,10.85,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,10.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,11.05,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,11.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.2,11.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.25,11.2,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,11.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,11.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,11.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.95,10.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.85,10.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.8,10.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.75,10.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.7,10.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,10.85,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.25,10.8,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,31,4,45,13.0,5.5,6.2,10.85,6.0,0.0,0.0
2018,5,31,5,0,26.0,11.0,6.2,10.9,12.0,10.01,0.0
2018,5,31,5,15,112.5,27.5,6.25,10.95,39.0,22.07,5.53
2018,5,31,5,30,199.0,44.0,6.3,11.0,66.0,34.23,23.63
2018,5,31,5,45,241.0,49.0,6.3,11.1,89.0,37.36,27.5
2018,5,31,6,0,283.0,54.0,6.3,11.2,112.0,40.45,30.72
2018,5,31,6,15,141.5,44.5,6.35,11.3,73.5,35.49,26.46
2018,5,31,6,30,0.0,35.0,6.4,11.4,35.0,30.83,22.29
2018,5,31,6,45,6.0,57.0,6.45,11.55,59.5,50.37,39.87
2018,5,31,7,0,12.0,79.0,6.5,11.7,84.0,69.65,57.01
2018,5,31,7,15,33.0,106.5,6.5,11.8,122.0,88.79,73.83
2018,5,31,7,30,54.0,134.0,6.5,11.9,160.0,109.08,91.47
2018,5,31,7,45,50.0,154.0,6.5,12.0,180.0,123.36,103.65
2018,5,31,8,0,46.0,174.0,6.5,12.1,200.0,137.51,115.6
2018,5,31,8,15,50.5,193.0,6.5,12.25,224.0,155.48,123.3
2018,5,31,8,30,55.0,212.0,6.5,12.4,248.0,174.19,137.56
2018,5,31,8,45,61.0,227.0,6.5,12.6,269.5,191.15,150.68
2018,5,31,9,0,67.0,242.0,6.5,12.8,291.0,208.93,164.76
2018,5,31,9,15,76.5,260.5,6.6,12.9,319.5,231.03,182.47
2018,5,31,9,30,86.0,279.0,6.7,13.0,348.0,246.33,194.82
2018,5,31,9,45,69.5,286.0,6.75,13.15,343.0,260.55,206.77
2018,5,31,10,0,53.0,293.0,6.8,13.3,338.0,264.98,210.54
2018,5,31,10,15,79.5,322.0,6.8,13.35,392.0,305.64,243.01
2018,5,31,10,30,106.0,351.0,6.8,13.4,446.0,344.09,273.73
2018,5,31,10,45,92.5,363.5,6.85,13.5,448.0,355.8,282.95
2018,5,31,11,0,79.0,376.0,6.9,13.6,450.0,369.72,293.74
2018,5,31,11,15,82.5,380.0,6.9,13.6,458.0,382.7,304.12
2018,5,31,11,30,86.0,384.0,6.9,13.6,466.0,395.96,314.7
2018,5,31,11,45,102.5,389.5,6.95,13.65,488.0,421.87,335.48
2018,5,31,12,0,119.0,395.0,7.0,13.7,510.0,449.33,357.43
2018,5,31,12,15,193.5,378.5,6.9,13.7,564.5,509.31,406.28
2018,5,31,12,30,268.0,362.0,6.8,13.7,619.0,571.59,456.55
2018,5,31,12,45,238.5,374.0,6.75,13.7,601.0,571.51,455.7
2018,5,31,13,0,209.0,386.0,6.7,13.7,583.0,569.43,453.41
2018,5,31,13,15,226.0,368.0,6.65,13.7,578.0,579.66,462.38
2018,5,31,13,30,243.0,350.0,6.6,13.7,573.0,588.96,470.68
2018,5,31,13,45,386.5,298.5,6.5,13.7,642.0,700.25,560.45
2018,5,31,14,0,530.0,247.0,6.4,13.7,711.0,804.44,643.17
2018,5,31,14,15,699.5,188.5,6.4,13.7,779.0,922.78,733.84
2018,5,31,14,30,869.0,130.0,6.4,13.7,847.0,1020.05,805.46
2018,5,31,14,45,860.5,127.5,6.35,13.65,811.5,1014.44,802.09
2018,5,31,15,0,852.0,125.0,6.3,13.6,776.0,1016.99,805.34
2018,5,31,15,15,839.0,122.5,6.3,13.6,734.5,1000.6,795.08
2018,5,31,15,30,826.0,120.0,6.3,13.6,693.0,981.22,782.82
2018,5,31,15,45,809.5,116.5,6.3,13.45,647.5,954.4,765.58
2018,5,31,16,0,793.0,113.0,6.3,13.3,602.0,925.0,746.4
2018,5,31,16,15,771.5,109.0,6.3,13.15,553.0,887.87,721.28
2018,5,31,16,30,750.0,105.0,6.3,13.0,504.0,854.39,698.72
2018,5,31,16,45,721.0,101.0,6.25,12.85,453.0,807.21,665.08
2018,5,31,17,0,692.0,97.0,6.2,12.7,402.0,759.06,630.16
2018,5,31,17,15,652.0,91.5,6.2,12.5,350.5,699.02,585.33
2018,5,31,17,30,612.0,86.0,6.2,12.3,299.0,639.33,539.56
2018,5,31,17,45,557.0,79.0,6.15,12.15,249.0,566.79,481.56
2018,5,31,18,0,502.0,72.0,6.1,12.0,199.0,496.38,423.11
2018,5,31,18,15,421.5,63.0,6.0,11.8,153.5,408.29,346.71
2018,5,31,18,30,341.0,54.0,5.9,11.6,108.0,326.14,273.04
2018,5,31,18,45,233.0,41.0,5.8,11.4,72.0,231.3,185.17
2018,5,31,19,0,125.0,28.0,5.7,11.2,36.0,134.09,56.75
2018,5,31,19,15,64.0,15.0,5.6,11.1,19.0,47.27,0.0
2018,5,31,19,30,3.0,2.0,5.5,11.0,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,5.35,10.95,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,1,4,45,27.0,6.0,3.55,10.4,6.5,0.0,0.0
2018,6,1,5,0,54.0,12.0,3.6,10.5,13.0,10.91,0.0
2018,6,1,5,15,163.0,26.0,3.5,10.65,41.5,20.51,5.28
2018,6,1,5,30,272.0,40.0,3.4,10.8,70.0,31.19,21.14
2018,6,1,5,45,342.0,49.0,3.35,10.95,106.5,37.63,27.81
2018,6,1,6,0,412.0,58.0,3.3,11.1,143.0,44.9,34.77
2018,6,1,6,15,499.0,65.5,3.15,11.3,196.5,49.3,38.94
2018,6,1,6,30,586.0,73.0,3.0,11.5,250.0,53.61,42.86
2018,6,1,6,45,629.5,78.5,2.85,11.7,300.5,55.97,44.89
2018,6,1,7,0,673.0,84.0,2.7,11.9,351.0,58.23,46.76
2018,6,1,7,15,706.0,88.0,2.6,12.2,402.0,59.24,47.45
2018,6,1,7,30,739.0,92.0,2.5,12.5,453.0,66.48,53.63
2018,6,1,7,45,764.0,95.0,2.4,12.75,503.0,66.74,53.6
2018,6,1,8,0,789.0,98.0,2.3,13.0,553.0,70.28,56.47
2018,6,1,8,15,808.5,100.5,2.2,13.4,600.5,116.33,65.2
2018,6,1,8,30,828.0,103.0,2.1,13.8,648.0,164.95,95.24
2018,6,1,8,45,843.5,105.0,2.05,14.15,692.0,223.62,141.02
2018,6,1,9,0,859.0,107.0,2.0,14.5,736.0,274.88,184.46
2018,6,1,9,15,874.5,106.5,2.0,14.8,776.0,325.85,229.28
2018,6,1,9,30,890.0,106.0,2.0,15.1,816.0,378.06,275.23
2018,6,1,9,45,904.0,103.5,2.0,15.4,850.5,429.25,319.81
2018,6,1,10,0,918.0,101.0,2.0,15.7,885.0,481.06,363.83
2018,6,1,10,15,923.5,102.5,2.1,15.95,912.0,532.23,406.59
2018,6,1,10,30,929.0,104.0,2.2,16.2,939.0,582.84,447.76
2018,6,1,10,45,933.0,104.5,2.3,16.45,959.0,631.05,486.09
2018,6,1,11,0,937.0,105.0,2.4,16.7,979.0,678.16,522.67
2018,6,1,11,15,939.5,105.5,2.55,17.0,992.0,723.0,556.92
2018,6,1,11,30,942.0,106.0,2.7,17.3,1005.0,766.26,589.18
2018,6,1,11,45,943.0,106.5,2.8,17.6,1011.0,806.69,616.99
2018,6,1,12,0,944.0,107.0,2.9,17.9,1017.0,845.13,643.26
2018,6,1,12,15,943.5,107.0,3.05,18.05,1015.0,879.76,667.48
2018,6,1,12,30,943.0,107.0,3.2,18.2,1013.0,911.98,690.03
2018,6,1,12,45,941.5,106.5,3.4,18.3,1003.5,940.26,710.39
2018,6,1,13,0,940.0,106.0,3.6,18.4,994.0,965.72,728.89
2018,6,1,13,15,936.5,105.5,3.8,18.4,977.5,986.35,744.49
2018,6,1,13,30,933.0,105.0,4.0,18.4,961.0,1003.84,758.08
2018,6,1,13,45,928.5,103.5,4.2,18.4,937.0,1016.12,768.27
2018,6,1,14,0,924.0,102.0,4.4,18.4,913.0,1025.08,776.41
2018,6,1,14,15,917.0,101.5,4.55,18.3,883.0,1029.28,781.97
2018,6,1,14,30,910.0,101.0,4.7,18.2,853.0,1030.18,785.42
2018,6,1,14,45,901.5,99.0,4.85,18.1,817.0,1024.62,784.55
2018,6,1,15,0,893.0,97.0,5.0,18.0,781.0,1015.8,781.53
2018,6,1,15,15,881.5,95.0,5.0,18.0,739.5,1000.82,772.75
2018,6,1,15,30,870.0,93.0,5.0,18.0,698.0,982.83,762.0
2018,6,1,15,45,855.0,90.5,5.3,17.6,652.5,957.95,749.77
2018,6,1,16,0,840.0,88.0,5.6,17.2,607.0,930.47,735.28
2018,6,1,16,15,821.0,85.5,5.65,16.9,558.5,906.52,721.27
2018,6,1,16,30,802.0,83.0,5.7,16.6,510.0,870.63,698.24
2018,6,1,16,45,777.0,80.0,5.75,16.3,460.0,826.81,668.91
2018,6,1,17,0,752.0,77.0,5.8,16.0,410.0,781.69,637.97
2018,6,1,17,15,717.5,72.5,5.7,15.6,358.5,725.59,597.38
2018,6,1,17,30,683.0,68.0,5.6,15.2,307.0,669.37,555.58
2018,6,1,17,45,634.5,63.0,5.5,14.8,257.0,607.18,507.56
2018,6,1,18,0,586.0,58.0,5.4,14.4,207.0,542.07,455.25
2018,6,1,18,15,513.5,51.0,5.15,14.05,160.5,459.64,385.92
2018,6,1,18,30,441.0,44.0,4.9,13.7,114.0,381.86,316.77
2018,6,1,18,45,328.5,35.0,4.6,13.4,77.0,282.27,225.39
2018,6,1,19,0,216.0,26.0,4.3,13.1,40.0,181.02,86.28
2018,6,1,19,15,113.5,14.0,4.05,13.0,21.0,72.49,0.0
2018,6,1,19,30,11.0,2.0,3.8,12.9,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.5,12.8,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,2,4,45,45.0,6.0,1.55,11.5,7.0,0.0,0.0
2018,6,2,5,0,90.0,12.0,1.5,11.6,14.0,10.91,0.0
2018,6,2,5,15,220.0,24.0,1.45,11.85,44.5,19.95,5.37
2018,6,2,5,30,350.0,36.0,1.4,12.1,75.0,29.43,19.58
2018,6,2,5,45,440.5,43.0,1.35,12.35,117.5,33.94,24.44
2018,6,2,6,0,531.0,50.0,1.3,12.6,160.0,38.43,28.83
2018,6,2,6,15,590.0,55.5,1.3,12.85,209.0,41.5,31.74
2018,6,2,6,30,649.0,61.0,1.3,13.1,258.0,44.5,34.46
2018,6,2,6,45,689.5,65.5,1.3,13.4,309.0,50.98,40.16
2018,6,2,7,0,730.0,70.0,1.3,13.7,360.0,53.2,41.98
2018,6,2,7,15,759.0,73.0,1.4,14.1,411.0,54.12,42.57
