Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,7,30,788.0,76.0,1.5,14.5,462.0,55.0,43.12
2018,6,2,7,45,810.0,79.0,1.6,14.9,512.0,55.77,43.56
2018,6,2,8,0,832.0,82.0,1.7,15.3,562.0,70.44,56.1
2018,6,2,8,15,848.5,84.0,1.8,15.8,609.0,117.87,64.37
2018,6,2,8,30,865.0,86.0,1.9,16.3,656.0,167.39,94.66
2018,6,2,8,45,877.5,88.5,2.0,16.85,699.5,218.52,134.08
2018,6,2,9,0,890.0,91.0,2.1,17.4,743.0,271.01,178.42
2018,6,2,9,15,895.5,95.0,2.1,17.8,780.5,323.83,224.73
2018,6,2,9,30,901.0,99.0,2.1,18.2,818.0,376.94,271.19
2018,6,2,9,45,903.0,103.5,2.15,18.6,849.5,429.17,316.31
2018,6,2,10,0,905.0,108.0,2.2,19.0,881.0,480.94,359.91
2018,6,2,10,15,910.5,109.5,2.2,19.3,908.0,531.5,401.3
2018,6,2,10,30,916.0,111.0,2.2,19.6,935.0,581.53,441.04
2018,6,2,10,45,919.5,112.5,2.25,19.95,955.0,629.67,478.35
2018,6,2,11,0,923.0,114.0,2.3,20.3,975.0,676.72,513.85
2018,6,2,11,15,925.5,115.0,2.35,20.5,988.5,721.44,547.11
2018,6,2,11,30,928.0,116.0,2.4,20.7,1002.0,764.65,578.59
2018,6,2,11,45,929.0,116.0,2.4,20.95,1007.5,804.24,604.9
2018,6,2,12,0,930.0,116.0,2.4,21.2,1013.0,841.89,629.55
2018,6,2,12,15,933.0,114.0,2.5,21.3,1012.5,877.34,653.69
2018,6,2,12,30,936.0,112.0,2.6,21.4,1012.0,910.57,676.3
2018,6,2,12,45,938.5,109.0,2.7,21.5,1004.0,939.99,696.38
2018,6,2,13,0,941.0,106.0,2.8,21.6,996.0,966.7,714.71
2018,6,2,13,15,937.5,106.0,2.95,21.55,979.5,987.85,730.29
2018,6,2,13,30,934.0,106.0,3.1,21.5,963.0,1005.89,743.97
2018,6,2,13,45,928.5,105.0,3.2,21.4,939.0,1017.77,753.47
2018,6,2,14,0,923.0,104.0,3.3,21.3,915.0,1026.32,760.96
2018,6,2,14,15,916.0,103.0,3.45,21.15,884.5,1030.05,765.97
2018,6,2,14,30,909.0,102.0,3.6,21.0,854.0,1030.45,768.93
2018,6,2,14,45,899.5,101.0,3.7,20.85,818.0,1025.05,767.78
2018,6,2,15,0,890.0,100.0,3.8,20.7,782.0,1016.44,764.62
2018,6,2,15,15,878.5,98.0,3.8,20.7,741.0,1001.56,756.22
2018,6,2,15,30,867.0,96.0,3.8,20.7,700.0,983.69,745.92
2018,6,2,15,45,852.0,93.5,3.95,20.25,654.5,958.94,733.16
2018,6,2,16,0,837.0,91.0,4.1,19.8,609.0,931.59,718.45
2018,6,2,16,15,817.0,88.0,4.1,19.45,560.0,906.29,703.9
2018,6,2,16,30,797.0,85.0,4.1,19.1,511.0,868.95,680.6
2018,6,2,16,45,771.5,81.5,4.1,18.75,460.5,824.18,651.58
2018,6,2,17,0,746.0,78.0,4.1,18.4,410.0,778.15,621.03
2018,6,2,17,15,710.5,74.0,3.95,17.95,358.5,722.01,581.76
2018,6,2,17,30,675.0,70.0,3.8,17.5,307.0,670.81,545.13
2018,6,2,17,45,625.5,65.5,3.7,17.1,257.5,604.04,495.13
2018,6,2,18,0,576.0,61.0,3.6,16.7,208.0,539.08,444.54
2018,6,2,18,15,503.0,53.5,3.4,16.25,161.5,455.87,376.55
2018,6,2,18,30,430.0,46.0,3.2,15.8,115.0,377.3,308.67
2018,6,2,18,45,318.5,36.0,3.05,15.35,77.5,277.42,219.5
2018,6,2,19,0,207.0,26.0,2.9,14.9,40.0,179.17,91.43
2018,6,2,19,15,108.5,14.0,2.75,14.7,21.0,69.97,0.0
2018,6,2,19,30,10.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.5,14.3,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,3,4,45,39.5,6.0,2.3,11.9,7.0,0.0,0.0
2018,6,3,5,0,79.0,12.0,2.4,12.0,14.0,10.91,0.0
2018,6,3,5,15,202.5,24.5,2.35,12.2,44.0,20.37,5.94
2018,6,3,5,30,326.0,37.0,2.3,12.4,74.0,30.28,20.29
2018,6,3,5,45,416.5,45.0,2.25,12.6,116.5,35.62,25.87
2018,6,3,6,0,507.0,53.0,2.2,12.8,159.0,40.86,30.94
2018,6,3,6,15,568.0,58.5,2.15,13.1,207.0,43.79,33.74
2018,6,3,6,30,629.0,64.0,2.1,13.4,255.0,46.68,36.35
2018,6,3,6,45,671.5,68.5,2.0,13.65,306.0,48.64,38.02
2018,6,3,7,0,714.0,73.0,1.9,13.9,357.0,55.45,43.93
2018,6,3,7,15,744.0,76.5,1.95,14.25,408.0,56.63,44.76
2018,6,3,7,30,774.0,80.0,2.0,14.6,459.0,57.77,45.53
2018,6,3,7,45,796.5,83.0,2.0,14.95,509.0,58.41,45.86
2018,6,3,8,0,819.0,86.0,2.0,15.3,559.0,63.54,50.09
2018,6,3,8,15,835.5,89.0,2.1,15.6,606.0,120.84,67.15
2018,6,3,8,30,852.0,92.0,2.2,15.9,653.0,170.39,97.81
2018,6,3,8,45,865.0,94.0,2.25,16.15,696.0,220.6,136.74
2018,6,3,9,0,878.0,96.0,2.3,16.4,739.0,272.22,180.67
2018,6,3,9,15,887.0,98.5,2.4,16.55,777.5,324.31,226.77
2018,6,3,9,30,896.0,101.0,2.5,16.7,816.0,377.03,273.54
2018,6,3,9,45,903.0,102.5,2.6,16.85,849.0,428.67,318.95
2018,6,3,10,0,910.0,104.0,2.7,17.0,882.0,480.32,363.41
2018,6,3,10,15,916.0,105.0,2.8,17.1,909.0,530.91,406.05
2018,6,3,10,30,922.0,106.0,2.9,17.2,936.0,581.01,447.23
2018,6,3,10,45,926.5,107.0,3.05,17.3,956.5,629.54,486.39
2018,6,3,11,0,931.0,108.0,3.2,17.4,977.0,677.04,523.92
2018,6,3,11,15,934.0,108.5,3.25,17.45,990.5,721.94,558.49
2018,6,3,11,30,937.0,109.0,3.3,17.5,1004.0,765.34,591.17
2018,6,3,11,45,860.0,161.0,3.4,17.55,986.5,788.89,607.8
2018,6,3,12,0,783.0,213.0,3.5,17.6,969.0,814.25,625.05
2018,6,3,12,15,787.5,211.5,3.65,17.55,970.5,849.28,651.22
2018,6,3,12,30,792.0,210.0,3.8,17.5,972.0,882.6,675.3
2018,6,3,12,45,741.5,232.5,3.9,17.4,940.5,893.77,683.84
2018,6,3,13,0,691.0,255.0,4.0,17.3,909.0,895.07,685.03
2018,6,3,13,15,751.5,218.5,4.1,17.15,918.5,939.19,717.84
2018,6,3,13,30,812.0,182.0,4.2,17.0,928.0,974.79,743.69
2018,6,3,13,45,819.5,173.5,4.3,16.9,910.0,991.85,756.74
2018,6,3,14,0,827.0,165.0,4.4,16.8,892.0,1005.87,768.2
2018,6,3,14,15,804.5,168.0,4.5,16.65,855.5,998.82,765.59
2018,6,3,14,30,782.0,171.0,4.6,16.5,819.0,988.44,760.89
2018,6,3,14,45,828.0,140.0,4.65,16.35,799.5,1007.54,776.45
2018,6,3,15,0,874.0,109.0,4.7,16.2,780.0,1010.72,780.89
2018,6,3,15,15,869.0,103.5,4.7,16.2,740.5,998.64,774.04
2018,6,3,15,30,864.0,98.0,4.7,16.2,701.0,983.34,765.14
2018,6,3,15,45,850.0,95.5,4.8,15.85,656.0,959.68,752.24
2018,6,3,16,0,836.0,93.0,4.9,15.5,611.0,943.46,744.63
2018,6,3,16,15,817.5,89.5,4.9,15.3,562.5,909.04,722.55
2018,6,3,16,30,799.0,86.0,4.9,15.1,514.0,872.49,698.76
2018,6,3,16,45,773.5,82.5,4.9,14.9,463.5,827.71,668.49
2018,6,3,17,0,748.0,79.0,4.9,14.7,413.0,781.64,636.69
2018,6,3,17,15,713.0,75.5,4.9,14.4,362.0,726.49,597.35
2018,6,3,17,30,678.0,72.0,4.9,14.1,311.0,676.47,560.85
2018,6,3,17,45,629.0,66.5,4.9,13.85,260.5,608.59,508.67
2018,6,3,18,0,580.0,61.0,4.9,13.6,210.0,542.52,455.88
2018,6,3,18,15,509.0,54.0,4.8,13.35,164.0,461.18,387.7
2018,6,3,18,30,438.0,47.0,4.7,13.1,118.0,384.16,319.49
2018,6,3,18,45,329.0,37.0,4.6,12.9,80.0,285.25,229.41
2018,6,3,19,0,220.0,27.0,4.5,12.7,42.0,186.54,102.87
2018,6,3,19,15,116.0,14.5,4.4,12.6,22.0,74.51,0.0
2018,6,3,19,30,12.0,2.0,4.3,12.5,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,12.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.45,11.55,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,4,4,45,47.5,6.5,5.8,11.8,7.5,0.0,0.0
2018,6,4,5,0,95.0,13.0,6.0,11.9,15.0,11.82,0.0
2018,6,4,5,15,226.5,24.5,6.15,12.1,46.0,20.37,6.22
2018,6,4,5,30,358.0,36.0,6.3,12.3,77.0,29.37,19.5
2018,6,4,5,45,447.0,43.5,6.4,12.45,120.0,34.35,24.73
2018,6,4,6,0,536.0,51.0,6.5,12.6,163.0,39.24,29.49
2018,6,4,6,15,593.5,56.5,6.6,12.8,211.5,42.27,32.38
2018,6,4,6,30,651.0,62.0,6.7,13.0,260.0,45.24,35.07
2018,6,4,6,45,690.0,66.5,6.75,13.2,311.0,51.77,40.84
2018,6,4,7,0,729.0,71.0,6.8,13.4,362.0,53.95,42.65
2018,6,4,7,15,759.0,74.5,6.75,13.55,413.5,55.22,43.6
2018,6,4,7,30,789.0,78.0,6.7,13.7,465.0,56.43,44.48
2018,6,4,7,45,811.0,81.0,6.65,13.85,515.0,57.14,44.92
2018,6,4,8,0,833.0,84.0,6.6,14.0,565.0,72.76,58.43
2018,6,4,8,15,850.5,86.0,6.55,14.15,612.5,120.26,66.6
2018,6,4,8,30,868.0,88.0,6.5,14.3,660.0,169.95,97.85
2018,6,4,8,45,881.5,90.0,6.45,14.45,704.0,221.01,138.31
2018,6,4,9,0,895.0,92.0,6.4,14.6,748.0,273.52,184.14
2018,6,4,9,15,902.5,95.0,6.4,14.65,786.5,326.37,232.32
2018,6,4,9,30,910.0,98.0,6.4,14.7,825.0,379.7,281.21
2018,6,4,9,45,905.5,106.0,6.35,14.8,854.5,432.41,329.18
2018,6,4,10,0,901.0,114.0,6.3,14.9,884.0,484.03,375.22
2018,6,4,10,15,888.0,126.0,6.35,14.95,905.0,533.26,418.4
2018,6,4,10,30,875.0,138.0,6.4,15.0,926.0,580.26,458.67
2018,6,4,10,45,907.0,124.0,6.4,15.0,956.5,631.5,501.58
2018,6,4,11,0,939.0,110.0,6.4,15.0,987.0,683.71,544.51
2018,6,4,11,15,941.5,111.0,6.45,15.0,1000.5,729.03,581.23
2018,6,4,11,30,944.0,112.0,6.5,15.0,1014.0,772.82,616.09
2018,6,4,11,45,945.0,112.0,6.5,15.0,1019.5,812.95,645.74
2018,6,4,12,0,946.0,112.0,6.5,15.0,1025.0,851.11,673.79
2018,6,4,12,15,945.5,112.0,6.6,15.0,1023.5,885.89,699.7
2018,6,4,12,30,945.0,112.0,6.7,15.0,1022.0,918.28,723.86
2018,6,4,12,45,943.5,111.5,6.75,15.0,1012.5,946.75,744.96
2018,6,4,13,0,942.0,111.0,6.8,15.0,1003.0,972.41,764.08
2018,6,4,13,15,938.5,110.0,6.8,15.0,986.0,992.76,779.18
2018,6,4,13,30,935.0,109.0,6.8,15.0,969.0,1009.94,792.11
2018,6,4,13,45,917.0,116.5,6.8,15.0,942.0,1018.42,798.89
2018,6,4,14,0,899.0,124.0,6.8,15.0,915.0,1023.53,803.41
2018,6,4,14,15,889.5,124.0,6.85,14.9,884.5,1026.06,806.83
2018,6,4,14,30,880.0,124.0,6.9,14.8,854.0,1025.34,808.07
2018,6,4,14,45,875.0,118.5,6.9,14.75,818.0,1020.02,805.71
2018,6,4,15,0,870.0,113.0,6.9,14.7,782.0,1011.36,801.08
2018,6,4,15,15,870.0,106.0,6.9,14.7,744.5,1002.73,796.48
2018,6,4,15,30,870.0,99.0,6.9,14.7,707.0,990.75,789.56
2018,6,4,15,45,855.5,96.5,6.9,14.45,662.0,966.58,774.51
2018,6,4,16,0,841.0,94.0,6.9,14.2,617.0,949.89,765.06
2018,6,4,16,15,821.0,91.5,6.9,14.05,568.0,915.25,741.83
2018,6,4,16,30,801.0,89.0,6.9,13.9,519.0,878.53,716.88
2018,6,4,16,45,775.0,86.0,6.9,13.7,468.5,833.89,685.65
2018,6,4,17,0,749.0,83.0,6.9,13.5,418.0,787.96,652.87
2018,6,4,17,15,707.0,78.0,6.85,13.3,363.5,729.83,609.59
2018,6,4,17,30,665.0,73.0,6.8,13.1,309.0,667.64,561.95
2018,6,4,17,45,616.0,68.0,6.8,12.9,259.5,600.88,509.19
2018,6,4,18,0,567.0,63.0,6.8,12.7,210.0,535.88,455.93
2018,6,4,18,15,497.0,55.5,6.7,12.5,164.0,455.0,386.69
2018,6,4,18,30,427.0,48.0,6.6,12.3,118.0,378.4,317.79
2018,6,4,18,45,316.5,38.5,6.5,12.1,81.0,279.22,226.69
2018,6,4,19,0,206.0,29.0,6.4,11.9,44.0,185.17,107.9
2018,6,4,19,15,108.0,15.5,6.35,11.8,23.0,71.31,0.0
2018,6,4,19,30,10.0,2.0,6.3,11.7,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,6.25,11.6,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,11.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,11.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,11.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.35,11.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,11.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,10.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,10.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,10.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,10.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,10.65,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,6.35,10.9,7.0,0.0,0.0
2018,6,5,5,0,55.0,13.0,6.5,11.0,14.0,11.82,0.0
2018,6,5,5,15,163.0,28.0,6.55,11.15,44.0,22.08,7.55
2018,6,5,5,30,271.0,43.0,6.6,11.3,74.0,33.51,23.16
2018,6,5,5,45,339.5,54.0,6.65,11.4,112.0,41.42,31.11
2018,6,5,6,0,408.0,65.0,6.7,11.5,150.0,49.1,38.45
2018,6,5,6,15,245.5,87.0,6.65,11.65,142.0,66.55,54.35
2018,6,5,6,30,83.0,109.0,6.6,11.8,134.0,84.41,70.41
2018,6,5,6,45,70.5,132.0,6.55,11.95,156.0,104.29,88.01
2018,6,5,7,0,58.0,155.0,6.5,12.1,178.0,120.46,102.07
2018,6,5,7,15,67.0,178.0,6.45,12.25,208.0,136.41,115.72
2018,6,5,7,30,76.0,201.0,6.4,12.4,238.0,151.97,128.86
2018,6,5,7,45,73.0,222.0,6.3,12.6,260.5,165.89,140.4
2018,6,5,8,0,70.0,243.0,6.2,12.8,283.0,180.34,152.29
2018,6,5,8,15,96.5,270.0,6.1,12.95,330.5,206.93,163.6
2018,6,5,8,30,123.0,297.0,6.0,13.1,378.0,225.82,176.21
2018,6,5,8,45,118.0,317.5,5.9,13.25,399.5,249.68,195.09
2018,6,5,9,0,113.0,338.0,5.8,13.4,421.0,273.38,214.27
2018,6,5,9,15,101.0,352.5,5.75,13.45,429.5,301.51,237.38
2018,6,5,9,30,89.0,367.0,5.7,13.5,438.0,317.69,250.75
2018,6,5,9,45,81.0,374.5,5.6,13.6,441.0,329.36,260.19
2018,6,5,10,0,73.0,382.0,5.5,13.7,444.0,340.06,268.7
2018,6,5,10,15,88.5,395.0,5.5,13.75,473.0,365.4,288.62
2018,6,5,10,30,104.0,408.0,5.5,13.8,502.0,385.94,304.82
2018,6,5,10,45,162.5,400.0,5.45,13.85,550.5,424.69,335.7
2018,6,5,11,0,221.0,392.0,5.4,13.9,599.0,463.16,366.55
2018,6,5,11,15,164.5,421.0,5.4,13.85,576.0,469.05,370.38
2018,6,5,11,30,108.0,450.0,5.4,13.8,553.0,465.8,366.85
2018,6,5,11,45,175.5,429.5,5.4,13.8,598.5,510.58,403.09
2018,6,5,12,0,243.0,409.0,5.4,13.8,644.0,560.48,443.07
2018,6,5,12,15,476.0,340.0,5.45,13.75,799.0,711.98,563.33
2018,6,5,12,30,709.0,271.0,5.5,13.7,954.0,871.97,686.61
2018,6,5,12,45,500.5,340.5,5.55,13.65,820.5,779.73,614.36
2018,6,5,13,0,292.0,410.0,5.6,13.6,687.0,667.69,526.6
2018,6,5,13,15,186.0,420.0,5.65,13.6,595.5,582.17,460.2
2018,6,5,13,30,80.0,430.0,5.7,13.6,504.0,487.79,385.37
2018,6,5,13,45,257.0,351.5,5.7,13.6,579.5,613.89,489.1
2018,6,5,14,0,434.0,273.0,5.7,13.6,655.0,731.87,584.24
2018,6,5,14,15,674.5,190.0,5.7,13.6,761.0,899.79,713.81
2018,6,5,14,30,915.0,107.0,5.7,13.6,867.0,1042.33,817.06
2018,6,5,14,45,907.0,105.0,5.7,13.6,831.0,1037.55,814.14
2018,6,5,15,0,899.0,103.0,5.7,13.6,795.0,1029.49,809.91
2018,6,5,15,15,887.5,101.5,5.7,13.6,754.0,1015.32,801.46
2018,6,5,15,30,876.0,100.0,5.7,13.6,713.0,998.14,790.96
2018,6,5,15,45,861.0,97.0,5.7,13.5,667.0,972.88,774.97
2018,6,5,16,0,846.0,94.0,5.7,13.4,621.0,955.06,764.48
2018,6,5,16,15,825.5,92.0,5.7,13.3,572.0,920.52,741.58
2018,6,5,16,30,805.0,90.0,5.7,13.2,523.0,883.9,716.99
2018,6,5,16,45,778.0,86.5,5.7,13.05,471.5,837.67,684.92
2018,6,5,17,0,751.0,83.0,5.7,12.9,420.0,790.18,651.33
2018,6,5,17,15,713.5,79.0,5.7,12.7,368.0,737.17,612.78
2018,6,5,17,30,676.0,75.0,5.7,12.5,316.0,679.81,569.69
2018,6,5,17,45,623.5,70.0,5.7,12.3,265.0,609.86,515.01
2018,6,5,18,0,571.0,65.0,5.7,12.1,214.0,541.86,459.87
2018,6,5,18,15,497.0,57.5,5.6,11.9,167.0,457.84,388.49
2018,6,5,18,30,423.0,50.0,5.5,11.7,120.0,378.29,317.54
2018,6,5,18,45,313.0,39.5,5.4,11.5,82.0,278.31,226.38
2018,6,5,19,0,203.0,29.0,5.3,11.3,44.0,184.18,111.94
2018,6,5,19,15,107.0,15.5,5.3,11.25,23.0,70.89,0.0
2018,6,5,19,30,11.0,2.0,5.3,11.2,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,5.25,11.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,6,6,4,45,0.0,1.5,5.1,11.45,1.5,0.0,0.0
2018,6,6,5,0,0.0,3.0,5.1,11.5,3.0,2.73,0.0
2018,6,6,5,15,0.0,9.0,5.2,11.6,9.0,7.9,0.0
2018,6,6,5,30,0.0,15.0,5.3,11.7,15.0,13.18,5.69
2018,6,6,5,45,0.0,24.0,5.35,11.8,24.0,21.12,13.1
2018,6,6,6,0,0.0,33.0,5.4,11.9,33.0,29.07,20.48
2018,6,6,6,15,0.0,38.0,5.4,12.0,38.0,33.49,24.6
2018,6,6,6,30,0.0,43.0,5.4,12.1,43.0,37.92,28.62
2018,6,6,6,45,0.0,46.5,5.4,12.2,46.5,41.02,31.36
2018,6,6,7,0,0.0,50.0,5.4,12.3,50.0,44.13,34.05
2018,6,6,7,15,16.0,84.0,5.45,12.5,92.0,71.77,58.53
2018,6,6,7,30,32.0,118.0,5.5,12.7,134.0,97.59,81.04
2018,6,6,7,45,45.5,166.5,5.5,12.85,191.5,131.68,110.5
2018,6,6,8,0,59.0,215.0,5.5,13.0,249.0,163.94,137.97
2018,6,6,8,15,41.5,225.0,5.55,13.15,250.0,176.02,139.89
2018,6,6,8,30,24.0,235.0,5.6,13.3,251.0,196.84,156.81
2018,6,6,8,45,22.0,239.0,5.6,13.45,254.5,202.99,161.36
2018,6,6,9,0,20.0,243.0,5.6,13.6,258.0,208.65,165.66
2018,6,6,9,15,18.5,246.5,5.6,13.7,261.0,213.66,169.47
2018,6,6,9,30,17.0,250.0,5.6,13.8,264.0,218.35,173.04
2018,6,6,9,45,16.0,255.5,5.65,13.85,269.0,224.56,177.85
2018,6,6,10,0,15.0,261.0,5.7,13.9,274.0,230.62,182.54
2018,6,6,10,15,18.0,273.0,5.75,14.0,289.0,243.85,192.9
2018,6,6,10,30,21.0,285.0,5.8,14.1,304.0,251.94,199.17
2018,6,6,10,45,16.5,258.0,5.8,14.15,273.0,234.36,185.04
2018,6,6,11,0,12.0,231.0,5.8,14.2,242.0,210.13,165.58
2018,6,6,11,15,11.0,220.5,5.85,14.25,231.0,201.59,158.69
2018,6,6,11,30,10.0,210.0,5.9,14.3,220.0,192.78,151.58
2018,6,6,11,45,10.0,210.0,5.9,14.35,220.0,193.72,152.3
2018,6,6,12,0,10.0,210.0,5.9,14.4,220.0,194.63,153.01
2018,6,6,12,15,11.0,221.0,5.9,14.4,232.0,206.13,162.25
2018,6,6,12,30,12.0,232.0,5.9,14.4,244.0,217.77,171.61
2018,6,6,12,45,13.0,236.0,5.95,14.45,248.5,223.23,176.04
2018,6,6,13,0,14.0,240.0,6.0,14.5,253.0,228.73,180.54
2018,6,6,13,15,25.0,265.0,5.95,14.5,288.0,270.97,214.66
2018,6,6,13,30,36.0,290.0,5.9,14.5,323.0,308.12,244.53
2018,6,6,13,45,174.5,284.5,5.9,14.45,439.0,465.12,372.91
2018,6,6,14,0,313.0,279.0,5.9,14.4,555.0,618.72,495.19
2018,6,6,14,15,540.0,222.5,5.9,14.35,679.5,800.11,638.39
2018,6,6,14,30,767.0,166.0,5.9,14.3,804.0,968.45,763.69
2018,6,6,14,45,782.5,157.0,5.95,14.25,783.5,980.53,773.24
2018,6,6,15,0,798.0,148.0,6.0,14.2,763.0,989.44,781.53
2018,6,6,15,15,784.0,145.0,6.0,14.2,722.5,972.08,770.49
2018,6,6,15,30,770.0,142.0,6.0,14.2,682.0,951.86,757.56
2018,6,6,15,45,750.5,139.0,6.1,14.0,637.0,930.47,744.96
2018,6,6,16,0,731.0,136.0,6.2,13.8,592.0,900.15,725.63
2018,6,6,16,15,705.5,132.0,6.25,13.6,543.5,860.8,699.08
2018,6,6,16,30,680.0,128.0,6.3,13.4,495.0,819.81,670.95
2018,6,6,16,45,647.5,123.0,6.35,13.2,445.0,769.87,635.43
2018,6,6,17,0,615.0,118.0,6.4,13.0,395.0,719.17,598.61
2018,6,6,17,15,574.0,111.5,6.35,12.8,345.0,659.01,553.11
2018,6,6,17,30,533.0,105.0,6.3,12.6,295.0,593.42,502.06
2018,6,6,17,45,478.0,95.5,6.2,12.35,246.0,521.85,444.29
2018,6,6,18,0,423.0,86.0,6.1,12.1,197.0,453.13,386.45
2018,6,6,18,15,349.0,74.5,6.05,12.0,153.0,371.68,315.75
2018,6,6,18,30,275.0,63.0,6.0,11.9,109.0,295.86,247.94
2018,6,6,18,45,186.5,47.0,5.9,11.75,73.5,211.11,170.73
2018,6,6,19,0,98.0,31.0,5.8,11.6,38.0,117.45,71.81
2018,6,6,19,15,50.5,16.5,5.75,11.55,20.0,41.86,0.0
2018,6,6,19,30,3.0,2.0,5.7,11.5,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,5.7,11.45,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,11.4,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,11.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,11.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,11.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,11.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.85,11.1,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.9,11.1,5.0,4.55,0.0
2018,6,7,5,15,0.5,13.0,4.95,11.25,13.0,11.43,1.4
2018,6,7,5,30,0.0,21.0,5.0,11.4,21.0,18.48,10.28
2018,6,7,5,45,0.0,34.5,5.1,11.55,34.5,30.43,21.38
2018,6,7,6,0,0.0,48.0,5.2,11.7,48.0,42.24,32.3
2018,6,7,6,15,5.5,69.5,5.2,11.85,71.0,59.98,48.43
2018,6,7,6,30,11.0,91.0,5.2,12.0,94.0,77.4,64.08
2018,6,7,6,45,49.0,121.5,5.25,12.2,140.5,97.45,81.81
2018,6,7,7,0,87.0,152.0,5.3,12.4,187.0,118.86,100.48
2018,6,7,7,15,107.0,177.0,5.25,12.55,225.5,129.6,109.53
2018,6,7,7,30,127.0,202.0,5.2,12.7,264.0,145.09,122.6
2018,6,7,7,45,146.0,226.0,5.2,12.9,304.5,159.43,134.51
2018,6,7,8,0,165.0,250.0,5.2,13.1,345.0,175.09,147.44
2018,6,7,8,15,197.5,268.5,5.15,13.25,392.0,202.24,155.95
2018,6,7,8,30,230.0,287.0,5.1,13.4,439.0,233.09,177.04
2018,6,7,8,45,443.0,240.5,5.05,13.55,557.0,236.39,169.79
2018,6,7,9,0,656.0,194.0,5.0,13.7,675.0,277.75,196.64
2018,6,7,9,15,749.5,166.0,5.1,13.8,743.5,321.8,233.29
2018,6,7,9,30,843.0,138.0,5.2,13.9,812.0,380.38,283.06
2018,6,7,9,45,756.5,183.5,5.3,14.0,807.0,422.21,323.03
2018,6,7,10,0,670.0,229.0,5.4,14.1,802.0,460.92,358.52
2018,6,7,10,15,758.0,193.5,5.5,14.15,861.0,514.79,403.98
2018,6,7,10,30,846.0,158.0,5.6,14.2,920.0,578.1,456.58
2018,6,7,10,45,876.5,146.0,5.7,14.2,951.0,630.28,500.04
2018,6,7,11,0,907.0,134.0,5.8,14.2,982.0,682.29,542.76
2018,6,7,11,15,912.5,133.5,5.8,14.2,997.0,727.31,578.92
2018,6,7,11,30,918.0,133.0,5.8,14.2,1012.0,771.1,613.49
2018,6,7,11,45,922.5,131.5,5.8,14.25,1019.0,811.93,643.97
2018,6,7,12,0,927.0,130.0,5.8,14.3,1026.0,851.09,672.44
2018,6,7,12,15,926.0,130.0,5.75,14.3,1024.0,885.17,696.93
2018,6,7,12,30,925.0,130.0,5.7,14.3,1022.0,916.9,719.64
2018,6,7,12,45,922.0,130.5,5.7,14.35,1012.5,944.8,739.69
2018,6,7,13,0,919.0,131.0,5.7,14.4,1003.0,969.94,757.77
2018,6,7,13,15,917.5,129.0,5.7,14.45,987.0,991.22,773.15
2018,6,7,13,30,916.0,127.0,5.7,14.5,971.0,1009.44,786.45
2018,6,7,13,45,913.5,124.5,5.75,14.5,948.5,1023.05,797.1
2018,6,7,14,0,911.0,122.0,5.8,14.5,926.0,1033.41,805.6
2018,6,7,14,15,905.5,119.5,5.8,14.5,896.0,1037.48,809.46
2018,6,7,14,30,900.0,117.0,5.8,14.5,866.0,1038.22,811.14
2018,6,7,14,45,893.0,114.0,5.85,14.45,830.5,1033.6,809.69
2018,6,7,15,0,886.0,111.0,5.9,14.4,795.0,1025.71,806.07
2018,6,7,15,15,874.0,109.0,5.9,14.4,753.5,1010.75,797.01
2018,6,7,15,30,862.0,107.0,5.9,14.4,712.0,992.8,785.94
2018,6,7,15,45,847.5,103.5,5.85,14.2,666.5,978.31,777.74
2018,6,7,16,0,833.0,100.0,5.8,14.0,621.0,950.47,759.83
2018,6,7,16,15,814.5,96.5,5.8,13.9,572.5,916.3,737.23
2018,6,7,16,30,796.0,93.0,5.8,13.8,524.0,879.98,712.84
2018,6,7,16,45,769.5,89.0,5.75,13.65,472.5,833.85,680.6
2018,6,7,17,0,743.0,85.0,5.7,13.5,421.0,786.45,646.88
2018,6,7,17,15,707.0,80.5,5.65,13.35,369.0,734.5,608.92
2018,6,7,17,30,671.0,76.0,5.6,13.2,317.0,677.92,566.32
2018,6,7,17,45,620.5,70.5,5.6,13.0,266.5,609.04,512.74
2018,6,7,18,0,570.0,65.0,5.6,12.8,216.0,542.0,458.66
2018,6,7,18,15,497.0,57.5,5.45,12.65,169.0,458.71,388.14
2018,6,7,18,30,424.0,50.0,5.3,12.5,122.0,379.85,318.09
2018,6,7,18,45,315.5,39.5,5.15,12.3,83.5,280.73,228.39
2018,6,7,19,0,207.0,29.0,5.0,12.1,45.0,187.89,121.24
2018,6,7,19,15,112.0,16.5,4.85,12.0,24.5,74.68,0.0
2018,6,7,19,30,17.0,4.0,4.7,11.9,4.0,0.0,0.0
2018,6,7,19,45,8.5,2.0,4.6,11.8,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,4.0,11.35,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,4.1,11.5,14.0,10.91,0.0
2018,6,8,5,15,176.5,26.0,4.2,11.8,43.5,20.47,7.1
2018,6,8,5,30,283.0,40.0,4.3,12.1,73.0,31.15,21.13
2018,6,8,5,45,367.5,50.5,4.45,12.35,114.5,40.34,30.07
2018,6,8,6,0,452.0,61.0,4.6,12.6,156.0,47.5,36.87
2018,6,8,6,15,506.5,69.5,4.55,12.8,202.5,52.53,41.59
2018,6,8,6,30,561.0,78.0,4.5,13.0,249.0,57.35,45.94
2018,6,8,6,45,610.5,83.0,4.5,13.2,300.5,59.17,47.47
2018,6,8,7,0,660.0,88.0,4.5,13.4,352.0,60.96,48.89
2018,6,8,7,15,692.5,92.5,4.5,13.6,402.5,62.18,49.77
2018,6,8,7,30,725.0,97.0,4.5,13.8,453.0,63.32,50.55
2018,6,8,7,45,750.0,100.0,4.45,14.0,502.0,70.15,56.33
2018,6,8,8,0,775.0,103.0,4.4,14.2,551.0,76.16,61.33
2018,6,8,8,15,794.0,105.5,4.4,14.4,597.5,121.2,68.79
2018,6,8,8,30,813.0,108.0,4.4,14.6,644.0,168.76,98.82
2018,6,8,8,45,829.0,109.5,4.4,14.8,687.5,217.43,137.06
2018,6,8,9,0,845.0,111.0,4.4,15.0,731.0,276.04,187.02
2018,6,8,9,15,856.5,112.0,4.4,15.2,769.0,326.03,231.75
2018,6,8,9,30,868.0,113.0,4.4,15.4,807.0,376.89,277.42
2018,6,8,9,45,878.0,113.5,4.4,15.6,840.5,427.48,322.41
2018,6,8,10,0,888.0,114.0,4.4,15.8,874.0,478.4,366.74
2018,6,8,10,15,896.0,113.5,4.4,16.0,901.0,527.71,408.79
2018,6,8,10,30,904.0,113.0,4.4,16.2,928.0,576.73,449.5
2018,6,8,10,45,910.0,112.5,4.4,16.4,948.5,624.08,487.9
2018,6,8,11,0,916.0,112.0,4.4,16.6,969.0,670.56,524.66
2018,6,8,11,15,850.0,144.0,4.45,16.7,948.0,693.38,542.63
2018,6,8,11,30,784.0,176.0,4.5,16.8,927.0,713.75,558.02
2018,6,8,11,45,818.0,162.5,4.55,16.9,950.0,763.18,595.87
2018,6,8,12,0,852.0,149.0,4.6,17.0,973.0,807.39,627.86
2018,6,8,12,15,888.5,130.5,4.65,17.05,988.5,854.5,661.52
2018,6,8,12,30,925.0,112.0,4.7,17.1,1004.0,900.74,694.32
2018,6,8,12,45,920.5,113.5,4.8,17.1,994.5,927.86,714.05
2018,6,8,13,0,916.0,115.0,4.9,17.1,985.0,952.18,732.0
2018,6,8,13,15,913.0,114.5,5.0,17.05,969.0,973.05,747.8
2018,6,8,13,30,910.0,114.0,5.1,17.0,953.0,990.9,761.62
2018,6,8,13,45,906.0,111.5,5.15,17.0,929.5,1002.65,770.81
2018,6,8,14,0,902.0,109.0,5.2,17.0,906.0,1011.14,777.89
2018,6,8,14,15,896.0,107.5,5.25,16.9,876.5,1015.41,782.49
2018,6,8,14,30,890.0,106.0,5.3,16.8,847.0,1016.41,785.0
2018,6,8,14,45,882.5,104.0,5.3,16.75,812.5,1012.14,783.44
2018,6,8,15,0,875.0,102.0,5.3,16.7,778.0,1004.68,779.8
2018,6,8,15,15,863.5,100.0,5.3,16.7,737.5,990.11,771.13
2018,6,8,15,30,852.0,98.0,5.3,16.7,697.0,972.59,760.51
2018,6,8,15,45,787.5,107.0,5.3,16.4,633.0,923.67,728.18
2018,6,8,16,0,723.0,116.0,5.3,16.1,569.0,863.0,686.93
2018,6,8,16,15,688.5,114.5,5.25,15.85,518.5,823.54,660.41
2018,6,8,16,30,654.0,113.0,5.2,15.6,468.0,777.72,628.67
2018,6,8,16,45,642.5,105.0,5.15,15.4,425.5,743.86,605.48
2018,6,8,17,0,631.0,97.0,5.1,15.2,383.0,708.34,580.59
2018,6,8,17,15,611.0,89.0,5.0,14.9,338.5,664.1,548.44
2018,6,8,17,30,591.0,81.0,4.9,14.6,294.0,619.14,514.94
2018,6,8,17,45,575.0,70.5,4.8,14.35,251.0,573.65,479.84
2018,6,8,18,0,559.0,60.0,4.7,14.1,208.0,527.65,442.89
2018,6,8,18,15,519.0,51.5,4.55,13.8,166.5,467.1,392.23
2018,6,8,18,30,479.0,43.0,4.4,13.5,125.0,408.72,340.0
2018,6,8,18,45,358.5,34.5,4.3,13.25,85.0,302.75,245.45
2018,6,8,19,0,238.0,26.0,4.2,13.0,45.0,202.39,133.54
2018,6,8,19,15,132.5,15.0,4.15,12.85,24.5,84.37,0.0
2018,6,8,19,30,27.0,4.0,4.1,12.7,4.0,0.0,0.0
2018,6,8,19,45,13.5,2.0,4.05,12.55,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,9,4,45,10.5,4.0,3.8,12.35,4.5,0.0,0.0
2018,6,9,5,0,21.0,8.0,4.0,12.4,9.0,7.28,0.0
2018,6,9,5,15,51.5,22.5,4.2,12.5,28.0,18.34,5.84
2018,6,9,5,30,82.0,37.0,4.4,12.6,47.0,29.62,19.78
2018,6,9,5,45,118.0,56.0,4.6,12.7,77.0,43.87,33.14
2018,6,9,6,0,154.0,75.0,4.8,12.8,107.0,57.69,45.92
2018,6,9,6,15,188.0,92.5,4.95,12.85,142.5,70.05,57.22
2018,6,9,6,30,222.0,110.0,5.1,12.9,178.0,82.0,67.95
2018,6,9,6,45,279.5,125.0,5.2,13.0,226.5,92.05,76.77
2018,6,9,7,0,337.0,140.0,5.3,13.1,275.0,101.78,85.15
2018,6,9,7,15,378.0,151.0,5.3,13.1,321.5,101.33,84.47
2018,6,9,7,30,419.0,162.0,5.3,13.1,368.0,106.33,88.57
2018,6,9,7,45,484.0,163.0,5.35,13.15,425.0,104.89,86.98
2018,6,9,8,0,549.0,164.0,5.4,13.2,482.0,108.25,89.61
2018,6,9,8,15,554.5,179.5,5.45,13.35,523.5,150.26,101.25
2018,6,9,8,30,560.0,195.0,5.5,13.5,565.0,193.52,130.62
2018,6,9,8,45,537.0,220.0,5.55,13.6,593.5,239.25,168.23
2018,6,9,9,0,514.0,245.0,5.6,13.7,622.0,283.26,206.67
2018,6,9,9,15,482.5,273.5,5.65,13.9,642.5,325.46,244.38
2018,6,9,9,30,451.0,302.0,5.7,14.1,663.0,364.94,279.46
2018,6,9,9,45,517.0,292.0,5.75,14.35,722.0,411.94,318.19
2018,6,9,10,0,583.0,282.0,5.8,14.6,781.0,465.17,362.03
2018,6,9,10,15,660.0,253.0,5.95,14.8,834.5,512.0,401.32
2018,6,9,10,30,737.0,224.0,6.1,15.0,888.0,568.08,447.74
2018,6,9,10,45,700.5,253.0,6.2,15.15,895.5,609.31,481.38
2018,6,9,11,0,664.0,282.0,6.3,15.3,903.0,646.9,511.3
2018,6,9,11,15,690.0,272.0,6.45,15.4,925.5,691.87,547.44
2018,6,9,11,30,716.0,262.0,6.6,15.5,948.0,737.72,583.83
2018,6,9,11,45,549.5,330.0,6.75,15.6,858.5,707.63,559.18
2018,6,9,12,0,383.0,398.0,6.9,15.7,769.0,661.0,521.29
2018,6,9,12,15,391.5,408.0,7.0,15.65,786.5,698.02,550.16
2018,6,9,12,30,400.0,418.0,7.1,15.6,804.0,734.98,578.6
2018,6,9,12,45,567.0,332.5,7.2,15.6,874.0,830.72,655.41
2018,6,9,13,0,734.0,247.0,7.3,15.6,944.0,926.11,731.19
2018,6,9,13,15,676.5,270.5,7.4,15.55,904.5,918.41,724.96
2018,6,9,13,30,619.0,294.0,7.5,15.5,865.0,905.94,715.54
2018,6,9,13,45,592.5,299.5,7.55,15.45,835.0,902.36,713.47
2018,6,9,14,0,566.0,305.0,7.6,15.4,805.0,894.64,708.36
2018,6,9,14,15,483.0,323.0,7.7,15.3,740.0,841.95,668.61
2018,6,9,14,30,400.0,341.0,7.8,15.2,675.0,786.01,625.99
2018,6,9,14,45,416.0,319.5,7.85,15.05,653.5,786.67,629.07
2018,6,9,15,0,432.0,298.0,7.9,14.9,632.0,784.95,630.29
2018,6,9,15,15,425.0,284.0,7.9,14.9,598.0,765.76,617.1
2018,6,9,15,30,418.0,270.0,7.9,14.9,564.0,744.56,602.43
2018,6,9,15,45,426.0,247.5,8.0,14.7,530.5,726.88,591.71
2018,6,9,16,0,434.0,225.0,8.1,14.5,497.0,706.73,579.03
2018,6,9,16,15,431.5,206.5,8.05,14.3,459.0,678.7,559.44
2018,6,9,16,30,429.0,188.0,8.0,14.1,421.0,648.79,538.19
2018,6,9,16,45,438.0,165.0,8.0,13.95,383.0,622.17,519.68
2018,6,9,17,0,447.0,142.0,8.0,13.8,345.0,592.97,498.78
2018,6,9,17,15,407.5,130.0,7.95,13.6,298.0,533.59,451.58
2018,6,9,17,30,368.0,118.0,7.9,13.4,251.0,475.32,404.3
2018,6,9,17,45,372.5,98.5,7.85,13.2,215.5,443.48,378.9
2018,6,9,18,0,377.0,79.0,7.8,13.0,180.0,409.71,350.7
2018,6,9,18,15,338.5,65.5,7.65,12.8,142.0,352.0,300.04
2018,6,9,18,30,300.0,52.0,7.5,12.6,104.0,296.66,249.8
2018,6,9,18,45,231.5,40.0,7.4,12.4,72.5,227.92,186.02
2018,6,9,19,0,163.0,28.0,7.3,12.2,41.0,161.83,108.69
2018,6,9,19,15,89.0,16.0,7.2,12.15,22.5,62.15,0.0
2018,6,9,19,30,15.0,4.0,7.1,12.1,4.0,0.0,0.0
2018,6,9,19,45,7.5,2.0,6.95,12.0,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,11.85,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,11.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,10.95,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,10.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,10,4,45,24.0,6.0,4.65,10.35,6.5,0.0,0.0
2018,6,10,5,0,48.0,12.0,4.7,10.5,13.0,10.91,0.0
2018,6,10,5,15,119.0,25.5,4.7,10.8,37.0,19.99,7.03
2018,6,10,5,30,190.0,39.0,4.7,11.1,61.0,30.16,20.39
2018,6,10,5,45,295.5,48.5,4.7,11.4,102.0,37.04,27.27
2018,6,10,6,0,401.0,58.0,4.7,11.7,143.0,44.65,34.46
2018,6,10,6,15,441.5,68.5,4.6,12.0,185.0,51.37,40.68
2018,6,10,6,30,482.0,79.0,4.5,12.3,227.0,57.72,46.39
2018,6,10,6,45,493.5,94.0,4.4,12.65,269.0,67.13,54.68
2018,6,10,7,0,505.0,109.0,4.3,13.0,311.0,75.94,62.29
2018,6,10,7,15,523.0,121.5,4.2,13.25,355.5,82.76,68.04
2018,6,10,7,30,541.0,134.0,4.1,13.5,400.0,88.17,72.48
2018,6,10,7,45,575.0,139.5,4.0,13.8,448.5,88.63,72.53
2018,6,10,8,0,609.0,145.0,3.9,14.1,497.0,94.17,77.02
2018,6,10,8,15,614.0,159.0,3.8,14.35,539.5,138.13,88.73
2018,6,10,8,30,619.0,173.0,3.7,14.6,582.0,183.25,118.87
2018,6,10,8,45,689.5,159.5,3.6,14.8,643.0,221.44,146.03
2018,6,10,9,0,760.0,146.0,3.5,15.0,704.0,274.2,188.29
2018,6,10,9,15,820.0,127.5,3.5,15.25,758.5,319.5,227.04
2018,6,10,9,30,880.0,109.0,3.5,15.5,813.0,377.78,276.86
2018,6,10,9,45,891.0,108.5,3.5,15.75,846.5,428.55,321.67
2018,6,10,10,0,902.0,108.0,3.5,16.0,880.0,479.71,365.84
2018,6,10,10,15,908.5,108.5,3.55,16.15,907.0,529.65,408.22
2018,6,10,10,30,915.0,109.0,3.6,16.3,934.0,579.15,449.16
2018,6,10,10,45,919.5,109.0,3.7,16.4,953.5,626.46,487.67
2018,6,10,11,0,924.0,109.0,3.8,16.5,973.0,672.77,524.53
2018,6,10,11,15,927.5,108.5,3.95,16.55,986.5,716.81,559.23
2018,6,10,11,30,931.0,108.0,4.1,16.6,1000.0,759.4,592.17
2018,6,10,11,45,933.0,107.0,4.25,16.6,1005.5,798.83,620.67
2018,6,10,12,0,935.0,106.0,4.4,16.6,1011.0,836.37,648.15
2018,6,10,12,15,934.0,106.0,4.6,16.55,1009.0,870.27,673.5
2018,6,10,12,30,933.0,106.0,4.8,16.5,1007.0,901.8,697.25
2018,6,10,12,45,930.5,106.0,5.05,16.5,997.5,929.45,718.55
2018,6,10,13,0,928.0,106.0,5.3,16.5,988.0,954.31,738.0
2018,6,10,13,15,924.5,105.5,5.45,16.4,971.5,974.84,754.12
2018,6,10,13,30,921.0,105.0,5.6,16.3,955.0,992.28,768.22
2018,6,10,13,45,916.0,103.5,5.75,16.25,931.5,1004.1,778.36
2018,6,10,14,0,911.0,102.0,5.9,16.2,908.0,1012.65,786.35
2018,6,10,14,15,905.0,101.0,6.0,16.05,879.0,1017.45,791.82
2018,6,10,14,30,899.0,100.0,6.1,15.9,850.0,1018.99,795.15
2018,6,10,14,45,890.5,98.0,6.15,15.8,814.5,1013.68,793.26
2018,6,10,15,0,882.0,96.0,6.2,15.7,779.0,1005.15,789.24
2018,6,10,15,15,871.0,93.5,6.2,15.7,738.5,990.42,780.27
2018,6,10,15,30,860.0,91.0,6.2,15.7,698.0,972.7,769.26
2018,6,10,15,45,848.0,88.0,6.4,15.35,654.0,950.55,757.19
2018,6,10,16,0,836.0,85.0,6.6,15.0,610.0,925.72,743.0
2018,6,10,16,15,821.0,81.0,6.6,14.75,563.0,894.29,722.47
2018,6,10,16,30,806.0,77.0,6.6,14.5,516.0,870.0,707.19
2018,6,10,16,45,784.0,74.0,6.6,14.3,467.0,829.07,678.87
2018,6,10,17,0,762.0,71.0,6.6,14.1,418.0,786.71,649.04
2018,6,10,17,15,731.5,67.0,6.55,13.9,367.5,734.59,610.75
2018,6,10,17,30,701.0,63.0,6.5,13.7,317.0,682.14,571.25
2018,6,10,17,45,658.5,58.5,6.4,13.5,268.0,619.55,522.21
2018,6,10,18,0,616.0,54.0,6.3,13.3,219.0,562.89,476.29
2018,6,10,18,15,551.5,48.5,6.1,13.1,173.0,486.86,412.25
2018,6,10,18,30,487.0,43.0,5.9,12.9,127.0,414.84,348.17
2018,6,10,18,45,385.5,35.0,5.7,12.7,88.5,320.87,262.56
2018,6,10,19,0,284.0,27.0,5.5,12.5,50.0,232.07,160.28
2018,6,10,19,15,160.0,16.0,5.4,12.45,27.5,100.27,0.0
2018,6,10,19,30,36.0,5.0,5.3,12.4,5.0,4.55,0.0
2018,6,10,19,45,18.0,2.5,5.2,12.3,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,11.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,11,4,45,53.5,6.5,4.35,11.75,8.0,0.0,0.0
2018,6,11,5,0,107.0,13.0,4.4,11.9,16.0,11.82,0.0
2018,6,11,5,15,236.5,23.5,4.35,12.1,46.5,19.3,6.58
2018,6,11,5,30,366.0,34.0,4.3,12.3,77.0,27.42,17.93
2018,6,11,5,45,449.5,41.5,4.25,12.5,119.0,32.51,23.15
2018,6,11,6,0,533.0,49.0,4.2,12.7,161.0,37.48,27.93
2018,6,11,6,15,587.5,54.0,4.15,12.95,208.0,40.19,30.52
2018,6,11,6,30,642.0,59.0,4.1,13.2,255.0,46.85,36.51
2018,6,11,6,45,679.5,63.5,4.05,13.45,305.0,49.19,38.52
2018,6,11,7,0,717.0,68.0,4.0,13.7,355.0,51.46,40.39
2018,6,11,7,15,745.0,71.5,3.95,13.95,405.0,52.8,41.4
2018,6,11,7,30,773.0,75.0,3.9,14.2,455.0,54.08,42.33
2018,6,11,7,45,793.5,78.5,3.8,14.5,504.0,55.2,43.11
2018,6,11,8,0,814.0,82.0,3.7,14.8,553.0,72.37,57.89
2018,6,11,8,15,830.5,84.5,3.65,15.1,599.5,118.86,65.44
2018,6,11,8,30,847.0,87.0,3.6,15.4,646.0,167.46,95.94
2018,6,11,8,45,859.5,89.5,3.5,15.7,689.0,217.33,135.01
2018,6,11,9,0,872.0,92.0,3.4,16.0,732.0,268.57,178.94
2018,6,11,9,15,874.5,98.0,3.35,16.25,768.5,320.76,225.47
2018,6,11,9,30,877.0,104.0,3.3,16.5,805.0,372.97,271.99
2018,6,11,9,45,875.5,111.5,3.25,16.75,836.0,424.58,317.34
2018,6,11,10,0,874.0,119.0,3.2,17.0,867.0,475.46,360.93
2018,6,11,10,15,881.0,120.5,3.25,17.15,894.5,525.1,402.67
2018,6,11,10,30,888.0,122.0,3.3,17.3,922.0,574.41,443.09
2018,6,11,10,45,893.5,122.5,3.35,17.5,943.0,621.58,480.81
2018,6,11,11,0,899.0,123.0,3.4,17.7,964.0,667.88,516.97
2018,6,11,11,15,902.5,123.5,3.5,17.75,978.0,711.83,551.07
2018,6,11,11,30,906.0,124.0,3.6,17.8,992.0,754.41,583.57
2018,6,11,11,45,908.0,123.5,3.7,17.9,998.0,793.55,611.68
2018,6,11,12,0,910.0,123.0,3.8,18.0,1004.0,830.9,637.98
2018,6,11,12,15,914.0,120.5,3.95,18.0,1004.5,866.24,663.27
2018,6,11,12,30,918.0,118.0,4.1,18.0,1005.0,899.5,687.1
2018,6,11,12,45,921.5,114.5,4.25,18.0,998.0,929.11,708.42
2018,6,11,13,0,925.0,111.0,4.4,18.0,991.0,956.13,728.16
2018,6,11,13,15,922.5,110.5,4.6,18.0,975.5,977.67,744.96
2018,6,11,13,30,920.0,110.0,4.8,18.0,960.0,996.18,759.84
2018,6,11,13,45,915.5,109.5,4.95,17.95,937.5,1009.64,771.1
2018,6,11,14,0,911.0,109.0,5.1,17.9,915.0,1019.89,780.32
2018,6,11,14,15,905.0,108.0,5.25,17.8,886.5,1024.89,786.21
2018,6,11,14,30,899.0,107.0,5.4,17.7,858.0,1026.62,790.0
2018,6,11,14,45,890.5,105.0,5.5,17.65,822.5,1021.51,788.6
2018,6,11,15,0,882.0,103.0,5.6,17.6,787.0,1013.18,785.1
2018,6,11,15,15,870.5,101.5,5.6,17.6,747.0,999.3,776.92
2018,6,11,15,30,859.0,100.0,5.6,17.6,707.0,982.47,766.78
2018,6,11,15,45,844.5,98.0,5.7,17.35,662.5,959.29,753.54
2018,6,11,16,0,830.0,96.0,5.8,17.1,618.0,943.71,745.78
2018,6,11,16,15,811.0,93.0,5.75,16.9,570.0,909.86,723.58
2018,6,11,16,30,792.0,90.0,5.7,16.7,522.0,873.9,699.72
2018,6,11,16,45,766.5,87.0,5.6,16.5,472.0,830.15,669.51
2018,6,11,17,0,741.0,84.0,5.5,16.3,422.0,785.09,637.89
2018,6,11,17,15,706.5,79.5,5.4,15.95,371.0,734.32,601.62
2018,6,11,17,30,672.0,75.0,5.3,15.6,320.0,679.06,560.91
2018,6,11,17,45,623.0,70.0,5.15,15.25,270.0,612.02,509.44
2018,6,11,18,0,574.0,65.0,5.0,14.9,220.0,546.7,457.55
2018,6,11,18,15,504.0,58.0,4.75,14.6,173.5,465.93,390.39
2018,6,11,18,30,434.0,51.0,4.5,14.3,127.0,389.28,323.34
2018,6,11,18,45,328.5,41.5,4.3,14.0,88.5,292.19,236.94
2018,6,11,19,0,223.0,32.0,4.1,13.7,50.0,204.99,141.93
2018,6,11,19,15,122.0,18.5,3.9,13.55,27.5,82.3,0.0
2018,6,11,19,30,21.0,5.0,3.7,13.4,5.0,4.55,0.0
2018,6,11,19,45,10.5,2.5,3.55,13.25,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,12,4,45,57.0,6.5,1.8,11.95,8.0,0.0,0.0
2018,6,12,5,0,114.0,13.0,1.8,12.1,16.0,11.82,0.0
