Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,3.0,11.5,7.5,0.0,0.0
2018,6,22,5,0,92.0,13.0,3.0,11.7,15.0,11.82,0.0
2018,6,22,5,15,222.0,24.5,2.95,12.0,45.5,20.4,5.97
2018,6,22,5,30,352.0,36.0,2.9,12.3,76.0,29.42,19.53
2018,6,22,5,45,412.0,45.0,2.85,12.55,114.0,35.65,25.89
2018,6,22,6,0,472.0,54.0,2.8,12.8,152.0,41.65,31.63
2018,6,22,6,15,371.0,80.0,2.65,13.1,169.5,59.05,47.36
2018,6,22,6,30,270.0,106.0,2.5,13.4,187.0,79.6,65.66
2018,6,22,6,45,393.5,107.0,2.35,13.65,249.5,75.64,62.0
2018,6,22,7,0,517.0,108.0,2.2,13.9,312.0,75.58,61.74
2018,6,22,7,15,646.5,96.0,2.15,14.25,387.0,64.55,51.74
2018,6,22,7,30,776.0,84.0,2.1,14.6,462.0,60.86,48.25
2018,6,22,7,45,805.0,85.5,2.05,14.9,514.0,60.39,47.6
2018,6,22,8,0,834.0,87.0,2.0,15.2,566.0,61.84,48.64
2018,6,22,8,15,851.5,89.5,2.0,15.55,614.0,119.04,66.24
2018,6,22,8,30,869.0,92.0,2.0,15.9,662.0,168.66,95.99
2018,6,22,8,45,882.0,94.0,1.95,16.2,706.0,219.27,134.62
2018,6,22,9,0,895.0,96.0,1.9,16.5,750.0,271.32,178.44
2018,6,22,9,15,904.5,98.5,1.95,16.8,789.5,324.03,224.6
2018,6,22,9,30,914.0,101.0,2.0,17.1,829.0,377.47,271.49
2018,6,22,9,45,920.5,103.0,2.0,17.4,862.5,429.93,316.94
2018,6,22,10,0,927.0,105.0,2.0,17.7,896.0,482.39,361.25
2018,6,22,10,15,932.5,106.5,2.1,17.95,924.0,533.8,403.93
2018,6,22,10,30,938.0,108.0,2.2,18.2,952.0,584.7,445.06
2018,6,22,10,45,942.0,109.0,2.3,18.4,973.0,633.65,483.78
2018,6,22,11,0,946.0,110.0,2.4,18.6,994.0,681.56,520.77
2018,6,22,11,15,949.0,110.0,2.5,18.7,1008.0,726.79,555.24
2018,6,22,11,30,952.0,110.0,2.6,18.8,1022.0,770.52,587.97
2018,6,22,11,45,953.5,110.5,2.75,18.85,1029.0,811.91,617.24
2018,6,22,12,0,955.0,111.0,2.9,18.9,1036.0,851.42,644.96
2018,6,22,12,15,954.0,111.5,3.1,18.9,1035.0,886.84,670.27
2018,6,22,12,30,953.0,112.0,3.3,18.9,1034.0,919.9,693.99
2018,6,22,12,45,950.5,112.5,3.5,18.9,1025.5,949.11,715.12
2018,6,22,13,0,948.0,113.0,3.7,18.9,1017.0,975.53,734.44
2018,6,22,13,15,945.0,112.0,3.85,18.85,1001.0,997.12,750.4
2018,6,22,13,30,942.0,111.0,4.0,18.8,985.0,1015.59,764.4
2018,6,22,13,45,937.5,110.5,4.2,18.75,962.5,1029.91,776.05
2018,6,22,14,0,933.0,110.0,4.4,18.7,940.0,1040.95,785.64
2018,6,22,14,15,926.5,108.5,4.5,18.6,910.5,1045.66,791.01
2018,6,22,14,30,920.0,107.0,4.6,18.5,881.0,1047.01,794.29
2018,6,22,14,45,911.5,106.0,4.7,18.4,846.0,1043.56,794.46
2018,6,22,15,0,903.0,105.0,4.8,18.3,811.0,1036.87,792.55
2018,6,22,15,15,892.0,102.5,4.8,18.3,770.0,1022.8,784.46
2018,6,22,15,30,881.0,100.0,4.8,18.3,729.0,1005.65,774.38
2018,6,22,15,45,867.0,97.5,4.8,18.1,684.0,982.6,760.85
2018,6,22,16,0,853.0,95.0,4.8,17.9,639.0,956.86,745.44
2018,6,22,16,15,835.5,92.0,4.75,17.75,591.0,934.62,731.96
2018,6,22,16,30,818.0,89.0,4.7,17.6,543.0,899.98,709.5
2018,6,22,16,45,794.0,86.0,4.65,17.45,492.5,857.35,681.06
2018,6,22,17,0,770.0,83.0,4.6,17.3,442.0,813.25,651.14
2018,6,22,17,15,737.5,79.0,4.5,17.0,390.5,759.37,613.35
2018,6,22,17,30,705.0,75.0,4.4,16.7,339.0,710.21,578.26
2018,6,22,17,45,658.5,70.0,4.35,16.45,287.5,644.06,529.01
2018,6,22,18,0,612.0,65.0,4.3,16.2,236.0,579.36,479.11
2018,6,22,18,15,543.0,58.5,4.15,15.8,188.0,498.3,413.94
2018,6,22,18,30,474.0,52.0,4.0,15.4,140.0,421.19,348.3
2018,6,22,18,45,369.5,43.0,3.9,15.0,99.0,323.03,262.7
2018,6,22,19,0,265.0,34.0,3.8,14.6,58.0,235.8,175.87
2018,6,22,19,15,152.0,21.0,3.8,14.4,33.0,128.99,0.0
2018,6,22,19,30,39.0,8.0,3.8,14.2,8.0,26.82,0.0
2018,6,22,19,45,19.5,4.0,3.75,14.0,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,23,4,45,41.5,6.0,2.95,12.7,7.0,0.0,0.0
2018,6,23,5,0,83.0,12.0,3.0,12.9,14.0,10.91,0.0
2018,6,23,5,15,210.0,24.0,3.0,13.15,44.0,19.93,5.33
2018,6,23,5,30,337.0,36.0,3.0,13.4,74.0,29.42,19.41
2018,6,23,5,45,430.0,43.5,3.0,13.65,116.5,34.4,24.65
2018,6,23,6,0,523.0,51.0,3.0,13.9,159.0,39.31,29.39
2018,6,23,6,15,584.5,56.5,2.95,14.15,207.5,42.34,32.29
2018,6,23,6,30,646.0,62.0,2.9,14.4,256.0,45.33,34.98
2018,6,23,6,45,689.0,66.0,2.85,14.7,307.5,51.49,40.38
2018,6,23,7,0,732.0,70.0,2.8,15.0,359.0,53.32,41.85
2018,6,23,7,15,762.0,73.0,2.85,15.4,410.0,54.25,42.45
2018,6,23,7,30,792.0,76.0,2.9,15.8,461.0,55.15,43.02
2018,6,23,7,45,815.5,78.5,2.95,16.2,511.5,55.59,43.17
2018,6,23,8,0,839.0,81.0,3.0,16.6,562.0,67.04,52.88
2018,6,23,8,15,855.5,83.5,2.95,17.05,609.5,114.51,62.33
2018,6,23,8,30,872.0,86.0,2.9,17.5,657.0,164.13,91.84
2018,6,23,8,45,885.5,87.0,2.9,18.0,700.5,214.18,129.82
2018,6,23,9,0,899.0,88.0,2.9,18.5,744.0,265.72,173.12
2018,6,23,9,15,909.0,89.5,2.85,19.05,783.5,317.96,218.71
2018,6,23,9,30,919.0,91.0,2.8,19.6,823.0,370.97,264.98
2018,6,23,9,45,927.5,91.5,2.75,20.1,856.5,423.22,310.04
2018,6,23,10,0,936.0,92.0,2.7,20.6,890.0,475.64,354.06
2018,6,23,10,15,941.0,93.0,2.7,21.0,917.5,526.75,396.06
2018,6,23,10,30,946.0,94.0,2.7,21.4,945.0,577.29,436.32
2018,6,23,10,45,949.5,95.0,2.7,21.75,966.0,626.19,474.25
2018,6,23,11,0,953.0,96.0,2.7,22.1,987.0,673.99,510.27
2018,6,23,11,15,955.5,97.0,2.75,22.2,1001.5,719.85,544.67
2018,6,23,11,30,958.0,98.0,2.8,22.3,1016.0,764.18,577.1
2018,6,23,11,45,959.0,98.5,2.9,22.4,1022.5,805.29,605.31
2018,6,23,12,0,960.0,99.0,3.0,22.5,1029.0,844.43,632.05
2018,6,23,12,15,959.5,99.5,3.1,22.45,1028.5,880.25,656.81
2018,6,23,12,30,959.0,100.0,3.2,22.4,1028.0,913.7,679.96
2018,6,23,12,45,957.5,100.0,3.35,22.35,1020.0,943.28,700.87
2018,6,23,13,0,956.0,100.0,3.5,22.3,1012.0,970.09,720.0
2018,6,23,13,15,953.5,100.0,3.55,22.15,997.0,993.04,736.26
2018,6,23,13,30,951.0,100.0,3.6,22.0,982.0,1012.92,750.6
2018,6,23,13,45,947.5,98.5,3.7,21.9,960.0,1027.13,761.54
2018,6,23,14,0,944.0,97.0,3.8,21.8,938.0,1038.02,770.46
2018,6,23,14,15,938.5,96.5,3.8,21.65,909.5,1044.66,776.16
2018,6,23,14,30,933.0,96.0,3.8,21.5,881.0,1047.96,779.84
2018,6,23,14,45,926.0,94.5,3.8,21.35,846.5,1045.33,779.76
2018,6,23,15,0,919.0,93.0,3.8,21.2,812.0,1039.4,777.66
2018,6,23,15,15,908.5,91.5,3.8,21.2,771.5,1026.72,770.76
2018,6,23,15,30,898.0,90.0,3.8,21.2,731.0,1010.94,761.92
2018,6,23,15,45,885.5,87.5,3.65,20.9,686.5,989.04,748.88
2018,6,23,16,0,873.0,85.0,3.5,20.6,642.0,964.35,733.99
2018,6,23,16,15,856.5,82.5,3.4,20.3,594.0,933.22,714.99
2018,6,23,16,30,840.0,80.0,3.3,20.0,546.0,899.87,694.35
2018,6,23,16,45,817.0,77.0,3.2,19.7,495.5,867.14,673.94
2018,6,23,17,0,794.0,74.0,3.1,19.4,445.0,823.41,645.37
2018,6,23,17,15,762.0,71.5,2.95,18.85,393.5,771.32,610.49
2018,6,23,17,30,730.0,69.0,2.8,18.3,342.0,718.75,574.35
2018,6,23,17,45,684.5,64.5,2.7,17.75,290.5,652.75,527.09
2018,6,23,18,0,639.0,60.0,2.6,17.2,239.0,593.44,483.08
2018,6,23,18,15,569.0,54.5,2.45,16.7,190.5,512.13,419.47
2018,6,23,18,30,499.0,49.0,2.3,16.2,142.0,434.91,355.47
2018,6,23,18,45,392.5,41.0,2.15,15.75,100.5,335.89,270.56
2018,6,23,19,0,286.0,33.0,2.0,15.3,59.0,244.92,181.84
2018,6,23,19,15,167.0,20.5,1.95,15.05,33.5,136.59,0.0
2018,6,23,19,30,48.0,8.0,1.9,14.8,8.0,31.35,0.0
2018,6,23,19,45,24.0,4.0,1.85,14.55,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.0,3.35,13.15,6.0,0.0,0.0
2018,6,24,5,0,67.0,10.0,3.5,13.3,12.0,9.1,0.0
2018,6,24,5,15,163.5,23.5,3.65,13.5,39.0,18.51,4.17
2018,6,24,5,30,260.0,37.0,3.8,13.7,66.0,28.82,18.82
2018,6,24,5,45,288.0,47.0,3.9,13.9,94.0,35.96,25.97
2018,6,24,6,0,316.0,57.0,4.0,14.1,122.0,42.83,32.48
2018,6,24,6,15,159.5,70.0,4.1,14.35,103.0,54.24,42.83
2018,6,24,6,30,3.0,83.0,4.2,14.6,84.0,71.21,57.94
2018,6,24,6,45,1.5,90.5,4.25,14.8,91.0,77.93,63.78
2018,6,24,7,0,0.0,98.0,4.3,15.0,98.0,84.56,69.41
2018,6,24,7,15,1.0,121.0,4.3,15.2,121.5,103.0,85.26
2018,6,24,7,30,2.0,144.0,4.3,15.4,145.0,121.13,100.62
2018,6,24,7,45,3.0,154.5,4.3,15.6,156.0,129.89,107.73
2018,6,24,8,0,4.0,165.0,4.3,15.8,167.0,138.56,114.71
2018,6,24,8,15,8.0,179.0,4.3,15.95,184.0,151.04,119.14
2018,6,24,8,30,12.0,193.0,4.3,16.1,201.0,163.99,128.96
2018,6,24,8,45,18.5,209.0,4.3,16.3,222.0,179.38,140.6
2018,6,24,9,0,25.0,225.0,4.3,16.5,243.0,186.95,146.0
2018,6,24,9,15,33.5,234.5,4.25,16.6,260.0,199.68,155.67
2018,6,24,9,30,42.0,244.0,4.2,16.7,277.0,213.37,166.22
2018,6,24,9,45,62.0,260.5,4.15,16.8,312.0,237.67,185.05
2018,6,24,10,0,82.0,277.0,4.1,16.9,347.0,257.86,200.78
2018,6,24,10,15,101.0,274.5,4.05,16.95,363.5,272.45,212.4
2018,6,24,10,30,120.0,272.0,4.0,17.0,380.0,288.67,225.45
2018,6,24,10,45,167.0,274.0,3.95,17.1,428.0,320.45,250.87
2018,6,24,11,0,214.0,276.0,3.9,17.2,476.0,363.31,284.84
2018,6,24,11,15,230.0,281.0,3.9,17.2,499.0,392.13,307.62
2018,6,24,11,30,246.0,286.0,3.9,17.2,522.0,422.24,331.26
2018,6,24,11,45,231.0,284.5,3.85,17.2,507.0,424.76,333.26
2018,6,24,12,0,216.0,283.0,3.8,17.2,492.0,425.68,334.02
2018,6,24,12,15,231.5,277.5,3.8,17.2,501.5,446.37,350.51
2018,6,24,12,30,247.0,272.0,3.8,17.2,511.0,467.3,367.08
2018,6,24,12,45,253.0,295.5,3.75,17.25,538.5,507.24,396.99
2018,6,24,13,0,259.0,319.0,3.7,17.3,566.0,547.55,426.79
2018,6,24,13,15,205.0,293.5,3.7,17.25,487.0,484.2,378.81
2018,6,24,13,30,151.0,268.0,3.7,17.2,408.0,416.59,327.18
2018,6,24,13,45,293.5,231.5,3.7,17.15,495.5,538.76,424.65
2018,6,24,14,0,436.0,195.0,3.7,17.1,583.0,656.24,515.69
2018,6,24,14,15,665.5,155.0,3.65,17.05,725.5,845.36,654.08
2018,6,24,14,30,895.0,115.0,3.6,17.0,868.0,1030.22,781.59
2018,6,24,14,45,885.0,114.0,3.6,16.95,833.0,1025.43,778.1
2018,6,24,15,0,875.0,113.0,3.6,16.9,798.0,1017.46,774.26
2018,6,24,15,15,863.5,110.5,3.6,16.9,757.5,1003.23,766.14
2018,6,24,15,30,852.0,108.0,3.6,16.9,717.0,986.01,756.11
2018,6,24,15,45,836.0,105.5,3.55,16.65,672.0,972.1,748.83
2018,6,24,16,0,820.0,103.0,3.5,16.4,627.0,944.87,732.3
2018,6,24,16,15,798.5,100.5,3.5,16.2,578.5,909.92,710.54
2018,6,24,16,30,777.0,98.0,3.5,16.0,530.0,872.93,687.12
2018,6,24,16,45,705.5,103.5,3.45,15.85,467.5,803.51,639.34
2018,6,24,17,0,634.0,109.0,3.4,15.7,405.0,730.33,587.86
2018,6,24,17,15,595.5,102.5,3.35,15.5,355.0,672.27,546.61
2018,6,24,17,30,557.0,96.0,3.3,15.3,305.0,614.49,504.35
2018,6,24,17,45,529.5,85.5,3.3,15.1,260.5,561.42,464.57
2018,6,24,18,0,502.0,75.0,3.3,14.9,216.0,508.69,423.5
2018,6,24,18,15,444.5,65.0,3.15,14.7,171.5,435.56,363.06
2018,6,24,18,30,387.0,55.0,3.0,14.5,127.0,365.82,303.14
2018,6,24,18,45,301.5,44.0,2.9,14.35,90.0,279.38,227.32
2018,6,24,19,0,216.0,33.0,2.8,14.2,53.0,205.11,153.2
2018,6,24,19,15,126.0,20.0,2.7,14.1,30.0,113.53,0.0
2018,6,24,19,30,36.0,7.0,2.6,14.0,7.0,24.44,0.0
2018,6,24,19,45,18.0,3.5,2.5,13.9,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,25,4,45,13.5,2.5,3.85,12.85,3.0,0.0,0.0
2018,6,25,5,0,27.0,5.0,4.0,13.0,6.0,4.55,0.0
2018,6,25,5,15,79.0,14.0,4.05,13.15,21.5,10.89,0.0
2018,6,25,5,30,131.0,23.0,4.1,13.3,37.0,17.68,9.37
2018,6,25,5,45,120.5,25.5,4.15,13.45,43.5,19.19,11.27
2018,6,25,6,0,110.0,28.0,4.2,13.6,50.0,20.62,12.77
2018,6,25,6,15,55.0,25.5,4.05,13.7,36.5,20.58,12.85
2018,6,25,6,30,0.0,23.0,3.9,13.8,23.0,20.23,12.57
2018,6,25,6,45,0.0,32.5,3.8,13.95,32.5,28.63,20.07
2018,6,25,7,0,0.0,42.0,3.7,14.1,42.0,37.04,27.51
2018,6,25,7,15,0.0,67.0,3.6,14.3,67.0,59.23,47.06
2018,6,25,7,30,0.0,92.0,3.5,14.5,92.0,80.91,65.89
2018,6,25,7,45,0.0,107.0,3.4,14.65,107.0,93.38,76.46
2018,6,25,8,0,0.0,122.0,3.3,14.8,122.0,105.7,86.81
2018,6,25,8,15,3.5,152.5,3.3,15.0,155.0,130.58,102.92
2018,6,25,8,30,7.0,183.0,3.3,15.2,188.0,155.78,122.84
2018,6,25,8,45,10.5,208.0,3.25,15.4,215.5,177.25,139.53
2018,6,25,9,0,14.0,233.0,3.2,15.6,243.0,199.26,156.56
2018,6,25,9,15,15.0,242.5,3.3,15.7,254.0,209.18,164.11
2018,6,25,9,30,16.0,252.0,3.4,15.8,265.0,219.21,171.78
2018,6,25,9,45,14.5,250.5,3.45,15.95,262.5,219.61,171.85
2018,6,25,10,0,13.0,249.0,3.5,16.1,260.0,219.65,171.66
2018,6,25,10,15,12.5,243.5,3.55,16.15,254.5,216.55,169.06
2018,6,25,10,30,12.0,238.0,3.6,16.2,249.0,213.18,166.29
2018,6,25,10,45,13.5,256.5,3.7,16.25,269.0,231.03,180.23
2018,6,25,11,0,15.0,275.0,3.8,16.3,289.0,249.21,194.34
2018,6,25,11,15,21.0,312.5,3.85,16.35,332.5,286.91,223.63
2018,6,25,11,30,27.0,350.0,3.9,16.4,376.0,323.84,252.05
2018,6,25,11,45,34.5,374.5,3.95,16.4,408.0,354.98,275.99
2018,6,25,12,0,42.0,399.0,4.0,16.4,440.0,387.42,300.82
2018,6,25,12,15,263.5,349.5,4.1,16.4,604.5,537.01,420.1
2018,6,25,12,30,485.0,300.0,4.2,16.4,769.0,701.86,546.81
2018,6,25,12,45,360.0,346.0,4.3,16.4,692.5,655.91,509.98
2018,6,25,13,0,235.0,392.0,4.4,16.4,616.0,595.21,462.72
2018,6,25,13,15,144.5,403.0,4.45,16.4,540.0,524.55,408.32
2018,6,25,13,30,54.0,414.0,4.5,16.4,464.0,445.49,346.39
2018,6,25,13,45,191.5,370.5,4.6,16.4,542.0,554.18,434.28
2018,6,25,14,0,329.0,327.0,4.7,16.4,620.0,666.52,522.66
2018,6,25,14,15,623.0,212.5,4.8,16.3,745.0,870.32,679.99
2018,6,25,14,30,917.0,98.0,4.9,16.2,870.0,1033.8,796.33
2018,6,25,14,45,910.5,96.0,4.95,16.15,836.0,1031.19,795.2
2018,6,25,15,0,904.0,94.0,5.0,16.1,802.0,1025.31,793.11
2018,6,25,15,15,893.5,92.5,5.0,16.1,762.0,1012.78,785.94
2018,6,25,15,30,883.0,91.0,5.0,16.1,722.0,997.21,776.77
2018,6,25,15,45,824.0,103.0,5.15,15.85,663.0,957.26,752.16
2018,6,25,16,0,765.0,115.0,5.3,15.6,604.0,905.58,718.68
2018,6,25,16,15,785.5,100.5,5.35,15.45,569.0,897.57,715.9
2018,6,25,16,30,806.0,86.0,5.4,15.3,534.0,885.45,709.91
2018,6,25,16,45,795.0,80.5,5.5,15.1,488.0,851.91,688.35
2018,6,25,17,0,784.0,75.0,5.6,14.9,442.0,816.27,664.89
2018,6,25,17,15,753.5,72.0,5.65,14.65,391.0,765.14,628.84
2018,6,25,17,30,723.0,69.0,5.7,14.4,340.0,713.48,591.42
2018,6,25,17,45,679.5,64.5,5.75,14.2,289.5,649.33,542.69
2018,6,25,18,0,636.0,60.0,5.8,14.0,239.0,591.7,497.38
2018,6,25,18,15,572.0,54.0,5.75,13.75,191.0,514.15,433.6
2018,6,25,18,30,508.0,48.0,5.7,13.5,143.0,440.29,369.53
2018,6,25,18,45,407.5,40.0,5.6,13.25,102.0,344.8,284.22
2018,6,25,19,0,307.0,32.0,5.5,13.0,61.0,257.15,195.33
2018,6,25,19,15,180.5,20.5,5.4,12.9,35.0,142.9,0.0
2018,6,25,19,30,54.0,9.0,5.3,12.8,9.0,35.33,0.0
2018,6,25,19,45,27.0,4.5,5.25,12.7,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,26,4,45,35.0,6.0,4.2,11.65,7.0,0.0,0.0
2018,6,26,5,0,70.0,12.0,4.3,11.8,14.0,10.91,0.0
2018,6,26,5,15,189.0,25.0,4.3,12.0,43.0,19.76,3.97
2018,6,26,5,30,308.0,38.0,4.3,12.2,72.0,31.42,21.08
2018,6,26,5,45,355.0,48.5,4.3,12.4,106.5,38.85,28.65
2018,6,26,6,0,402.0,59.0,4.3,12.6,141.0,45.94,35.43
2018,6,26,6,15,257.5,84.5,4.25,12.8,142.5,64.86,52.58
2018,6,26,6,30,113.0,110.0,4.2,13.0,144.0,85.04,70.62
2018,6,26,6,45,92.5,131.5,4.15,13.2,162.5,99.7,83.48
2018,6,26,7,0,72.0,153.0,4.1,13.4,181.0,119.03,100.22
2018,6,26,7,15,119.5,177.0,4.05,13.6,231.5,129.54,108.99
2018,6,26,7,30,167.0,201.0,4.0,13.8,282.0,144.73,121.7
2018,6,26,7,45,263.0,209.5,3.95,13.95,352.5,141.4,118.31
2018,6,26,8,0,359.0,218.0,3.9,14.1,423.0,145.91,121.73
2018,6,26,8,15,511.5,191.0,3.9,14.3,510.5,149.32,103.03
2018,6,26,8,30,664.0,164.0,3.9,14.5,598.0,175.72,111.5
2018,6,26,8,45,773.0,134.0,3.9,14.65,672.0,217.7,139.32
2018,6,26,9,0,882.0,104.0,3.9,14.8,746.0,270.69,180.3
2018,6,26,9,15,893.0,106.0,3.9,14.9,786.0,322.88,226.82
2018,6,26,9,30,904.0,108.0,3.9,15.0,826.0,375.94,274.45
2018,6,26,9,45,912.5,109.5,3.95,15.15,860.5,428.38,321.2
2018,6,26,10,0,921.0,111.0,4.0,15.3,895.0,481.03,367.21
2018,6,26,10,15,928.0,111.0,4.0,15.4,923.0,531.86,410.75
2018,6,26,10,30,935.0,111.0,4.0,15.5,951.0,582.31,452.86
2018,6,26,10,45,940.0,111.5,4.05,15.55,972.5,631.43,493.07
2018,6,26,11,0,945.0,112.0,4.1,15.6,994.0,679.61,531.6
2018,6,26,11,15,949.0,111.5,4.1,15.65,1008.5,725.19,567.23
2018,6,26,11,30,953.0,111.0,4.1,15.7,1023.0,769.37,601.06
2018,6,26,11,45,955.5,110.5,4.15,15.75,1030.5,810.86,630.9
2018,6,26,12,0,958.0,110.0,4.2,15.8,1038.0,850.51,658.94
2018,6,26,12,15,961.0,107.5,4.2,15.85,1038.0,886.81,684.24
2018,6,26,12,30,964.0,105.0,4.2,15.9,1038.0,920.88,707.87
2018,6,26,12,45,966.5,102.5,4.25,15.95,1031.0,952.06,729.69
2018,6,26,13,0,969.0,100.0,4.3,16.0,1024.0,980.55,749.6
2018,6,26,13,15,967.0,98.5,4.4,16.05,1008.5,1002.95,766.04
2018,6,26,13,30,965.0,97.0,4.5,16.1,993.0,1022.19,780.45
2018,6,26,13,45,962.5,95.5,4.55,16.1,971.0,1037.69,792.12
2018,6,26,14,0,960.0,94.0,4.6,16.1,949.0,1049.86,801.66
2018,6,26,14,15,954.5,93.0,4.7,16.05,920.0,1056.21,808.03
2018,6,26,14,30,949.0,92.0,4.8,16.0,891.0,1059.15,812.26
2018,6,26,14,45,942.0,89.5,4.85,16.0,855.5,1055.51,811.48
2018,6,26,15,0,935.0,87.0,4.9,16.0,820.0,1048.47,808.52
2018,6,26,15,15,925.0,85.5,4.9,16.0,779.5,1036.25,801.66
2018,6,26,15,30,915.0,84.0,4.9,16.0,739.0,1020.87,792.74
2018,6,26,15,45,902.5,82.0,5.0,15.8,694.0,999.4,781.06
2018,6,26,16,0,890.0,80.0,5.1,15.6,649.0,975.09,767.32
2018,6,26,16,15,873.5,77.5,5.15,15.45,600.5,943.69,747.82
2018,6,26,16,30,857.0,75.0,5.2,15.3,552.0,909.98,726.46
2018,6,26,16,45,835.0,73.0,5.2,15.15,501.5,869.84,699.73
2018,6,26,17,0,813.0,71.0,5.2,15.0,451.0,837.09,678.15
2018,6,26,17,15,783.0,67.5,5.25,14.8,399.0,784.95,641.72
2018,6,26,17,30,753.0,64.0,5.3,14.6,347.0,732.24,603.89
2018,6,26,17,45,673.0,64.0,5.3,14.35,289.0,643.77,536.48
2018,6,26,18,0,593.0,64.0,5.3,14.1,231.0,564.63,474.2
2018,6,26,18,15,479.0,59.0,5.2,13.9,176.5,453.71,382.85
2018,6,26,18,30,365.0,54.0,5.1,13.7,122.0,350.15,293.46
2018,6,26,18,45,251.5,42.0,5.05,13.45,82.5,244.43,200.62
2018,6,26,19,0,138.0,30.0,5.0,13.2,43.0,153.43,114.65
2018,6,26,19,15,88.0,18.0,4.9,13.1,24.5,89.5,0.0
2018,6,26,19,30,38.0,6.0,4.8,13.0,6.0,24.57,0.0
2018,6,26,19,45,19.0,3.0,4.75,12.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,27,4,45,24.0,5.0,4.3,12.0,5.5,0.0,0.0
2018,6,27,5,0,48.0,10.0,4.4,12.1,11.0,9.1,0.0
2018,6,27,5,15,147.0,22.5,4.4,12.2,36.5,17.72,2.46
2018,6,27,5,30,246.0,35.0,4.4,12.3,62.0,27.26,17.49
2018,6,27,5,45,288.0,39.0,4.4,12.45,86.0,30.2,21.01
2018,6,27,6,0,330.0,43.0,4.4,12.6,110.0,32.07,23.06
2018,6,27,6,15,165.0,37.0,4.35,12.8,70.5,26.92,18.6
2018,6,27,6,30,0.0,31.0,4.3,13.0,31.0,27.3,18.97
2018,6,27,6,45,0.0,38.0,4.3,13.2,38.0,33.49,24.51
2018,6,27,7,0,0.0,45.0,4.3,13.4,45.0,39.7,29.97
2018,6,27,7,15,0.0,70.5,4.3,13.6,70.5,62.34,49.95
2018,6,27,7,30,0.0,96.0,4.3,13.8,96.0,84.13,68.92
2018,6,27,7,45,0.0,110.0,4.3,13.95,110.0,95.75,78.78
2018,6,27,8,0,0.0,124.0,4.3,14.1,124.0,107.26,88.46
2018,6,27,8,15,0.0,129.5,4.35,14.25,129.5,112.26,88.29
2018,6,27,8,30,0.0,135.0,4.4,14.4,135.0,117.23,92.07
2018,6,27,8,45,0.0,139.5,4.45,14.55,139.5,121.35,95.15
2018,6,27,9,0,0.0,144.0,4.5,14.7,144.0,125.45,98.21
2018,6,27,9,15,1.5,151.0,4.5,14.8,152.0,132.01,103.24
2018,6,27,9,30,3.0,158.0,4.5,14.9,160.0,138.76,108.44
2018,6,27,9,45,3.5,162.0,4.55,15.0,164.5,142.8,111.49
2018,6,27,10,0,4.0,166.0,4.6,15.1,169.0,146.9,114.61
2018,6,27,10,15,6.5,184.5,4.65,15.15,190.0,164.31,128.46
2018,6,27,10,30,9.0,203.0,4.7,15.2,211.0,182.08,142.55
2018,6,27,10,45,10.0,216.5,4.75,15.3,225.5,195.11,152.8
2018,6,27,11,0,11.0,230.0,4.8,15.4,240.0,208.36,163.2
2018,6,27,11,15,14.5,261.0,4.85,15.4,274.5,238.52,187.05
2018,6,27,11,30,18.0,292.0,4.9,15.4,309.0,269.31,211.24
2018,6,27,11,45,19.5,310.0,5.0,15.4,328.5,287.97,225.85
2018,6,27,12,0,21.0,328.0,5.1,15.4,348.0,306.99,240.75
2018,6,27,12,15,19.0,315.0,5.15,15.4,333.0,295.98,232.15
2018,6,27,12,30,17.0,302.0,5.2,15.4,318.0,284.52,223.25
2018,6,27,12,45,16.5,291.5,5.25,15.4,307.0,276.21,216.88
2018,6,27,13,0,16.0,281.0,5.3,15.4,296.0,267.64,210.3
2018,6,27,13,15,14.0,258.5,5.35,15.35,271.5,246.39,193.73
2018,6,27,13,30,12.0,236.0,5.4,15.3,247.0,224.74,176.76
2018,6,27,13,45,78.5,240.5,5.5,15.25,310.5,314.43,250.84
2018,6,27,14,0,145.0,245.0,5.6,15.2,374.0,400.2,320.81
2018,6,27,14,15,269.5,231.5,5.65,15.15,462.0,531.72,427.18
2018,6,27,14,30,394.0,218.0,5.7,15.1,550.0,648.5,520.37
2018,6,27,14,45,392.5,184.5,5.8,15.0,503.5,615.41,496.88
2018,6,27,15,0,391.0,151.0,5.9,14.9,457.0,589.03,478.7
2018,6,27,15,15,449.0,140.5,5.9,14.9,475.0,637.34,518.14
2018,6,27,15,30,507.0,130.0,5.9,14.9,493.0,683.04,554.43
2018,6,27,15,45,468.0,131.5,6.1,14.65,450.0,644.42,526.77
2018,6,27,16,0,429.0,133.0,6.3,14.4,407.0,604.9,498.26
2018,6,27,16,15,524.5,123.0,6.35,14.2,432.5,679.91,559.37
2018,6,27,16,30,620.0,113.0,6.4,14.0,458.0,749.4,615.57
2018,6,27,16,45,610.0,109.5,6.45,13.85,422.5,723.92,597.94
2018,6,27,17,0,600.0,106.0,6.5,13.7,387.0,696.78,579.14
2018,6,27,17,15,491.0,113.0,6.5,13.45,325.5,586.66,493.52
2018,6,27,17,30,382.0,120.0,6.5,13.2,264.0,492.14,416.72
2018,6,27,17,45,439.0,97.0,6.5,13.0,239.0,497.4,423.49
2018,6,27,18,0,496.0,74.0,6.5,12.8,214.0,503.56,429.39
2018,6,27,18,15,393.5,67.5,6.45,12.65,164.5,397.19,338.56
2018,6,27,18,30,291.0,61.0,6.4,12.5,115.0,305.93,258.09
2018,6,27,18,45,220.0,46.5,6.3,12.35,80.5,231.63,190.9
2018,6,27,19,0,149.0,32.0,6.2,12.2,46.0,163.68,123.34
2018,6,27,19,15,88.5,19.5,6.2,12.15,26.5,92.49,0.0
2018,6,27,19,30,28.0,7.0,6.2,12.1,7.0,20.46,0.0
2018,6,27,19,45,14.0,3.5,6.2,12.1,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,12.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,12.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.65,12.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,12.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,12.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.25,12.35,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,6,28,4,45,23.0,5.5,6.5,12.5,6.0,0.0,0.0
2018,6,28,5,0,46.0,11.0,6.6,12.6,12.0,10.01,0.0
2018,6,28,5,15,150.5,25.0,6.7,12.75,39.0,19.74,2.69
2018,6,28,5,30,255.0,39.0,6.8,12.9,66.0,30.44,20.06
2018,6,28,5,45,288.0,46.0,6.9,13.1,92.0,35.26,25.36
2018,6,28,6,0,321.0,53.0,7.0,13.3,118.0,39.92,29.94
2018,6,28,6,15,162.0,70.0,7.0,13.45,103.0,54.26,42.97
2018,6,28,6,30,3.0,87.0,7.0,13.6,88.0,74.12,60.77
2018,6,28,6,45,50.5,119.5,6.95,13.8,139.0,95.81,79.93
2018,6,28,7,0,98.0,152.0,6.9,14.0,190.0,113.4,95.2
2018,6,28,7,15,175.5,170.5,6.95,14.1,250.5,126.11,106.01
2018,6,28,7,30,253.0,189.0,7.0,14.2,311.0,130.31,109.27
2018,6,28,7,45,506.5,146.5,7.0,14.35,424.0,95.16,78.19
2018,6,28,8,0,760.0,104.0,7.0,14.5,537.0,71.3,57.06
2018,6,28,8,15,794.5,102.0,6.95,14.65,588.5,109.48,62.33
2018,6,28,8,30,829.0,100.0,6.9,14.8,640.0,155.1,88.08
2018,6,28,8,45,844.5,101.0,6.8,14.9,683.5,212.62,132.58
2018,6,28,9,0,860.0,102.0,6.7,15.0,727.0,262.62,175.43
2018,6,28,9,15,871.0,104.0,6.6,15.1,766.0,313.64,221.41
2018,6,28,9,30,882.0,106.0,6.5,15.2,805.0,365.54,268.68
2018,6,28,9,45,889.5,107.5,6.4,15.35,838.5,416.48,314.88
2018,6,28,10,0,897.0,109.0,6.3,15.5,872.0,467.55,360.34
2018,6,28,10,15,903.0,110.0,6.25,15.55,899.5,517.48,404.09
2018,6,28,10,30,909.0,111.0,6.2,15.6,927.0,566.98,446.45
2018,6,28,10,45,912.5,112.5,6.15,15.65,947.5,614.85,486.5
2018,6,28,11,0,916.0,114.0,6.1,15.7,968.0,661.7,524.81
2018,6,28,11,15,919.0,114.5,6.05,15.7,982.5,706.24,560.63
2018,6,28,11,30,922.0,115.0,6.0,15.7,997.0,749.38,594.66
2018,6,28,11,45,923.5,115.5,5.95,15.65,1004.0,789.85,624.94
2018,6,28,12,0,925.0,116.0,5.9,15.6,1011.0,828.53,653.09
2018,6,28,12,15,927.5,114.0,5.95,15.6,1011.0,863.91,679.03
2018,6,28,12,30,930.0,112.0,6.0,15.6,1011.0,897.14,703.38
2018,6,28,12,45,931.5,109.5,6.05,15.6,1004.0,926.68,725.06
2018,6,28,13,0,933.0,107.0,6.1,15.6,997.0,953.59,744.88
2018,6,28,13,15,930.0,106.5,6.15,15.55,982.0,975.44,761.28
2018,6,28,13,30,927.0,106.0,6.2,15.5,967.0,994.24,775.63
2018,6,28,13,45,922.0,105.5,6.3,15.45,944.5,1007.98,786.8
2018,6,28,14,0,917.0,105.0,6.4,15.4,922.0,1018.49,795.83
2018,6,28,14,15,910.5,104.0,6.4,15.3,893.5,1023.73,800.8
2018,6,28,14,30,904.0,103.0,6.4,15.2,865.0,1025.67,803.59
2018,6,28,14,45,896.0,102.0,6.4,15.15,831.0,1022.86,802.98
2018,6,28,15,0,888.0,101.0,6.4,15.1,797.0,1016.85,800.25
2018,6,28,15,15,877.5,99.0,6.4,15.1,757.5,1004.07,792.62
2018,6,28,15,30,867.0,97.0,6.4,15.1,718.0,988.27,782.94
2018,6,28,15,45,852.0,95.5,6.4,14.85,673.5,965.72,769.17
2018,6,28,16,0,837.0,94.0,6.4,14.6,629.0,940.59,753.5
2018,6,28,16,15,818.0,91.5,6.45,14.45,581.5,917.95,739.62
2018,6,28,16,30,799.0,89.0,6.5,14.3,534.0,883.06,716.42
2018,6,28,16,45,774.5,86.5,6.5,14.15,484.5,841.2,687.44
2018,6,28,17,0,750.0,84.0,6.5,14.0,435.0,797.92,656.94
2018,6,28,17,15,718.0,79.5,6.5,13.8,384.0,744.53,618.05
2018,6,28,17,30,686.0,75.0,6.5,13.6,333.0,695.82,581.93
2018,6,28,17,45,641.0,70.0,6.45,13.4,283.0,631.55,532.03
2018,6,28,18,0,596.0,65.0,6.4,13.2,233.0,568.65,481.57
2018,6,28,18,15,532.0,58.0,6.3,13.05,186.0,491.14,416.89
2018,6,28,18,30,468.0,51.0,6.2,12.9,139.0,417.31,351.83
2018,6,28,18,45,370.5,42.0,6.1,12.7,99.0,323.87,267.92
2018,6,28,19,0,273.0,33.0,6.0,12.5,59.0,238.1,181.54
2018,6,28,19,15,158.0,20.5,5.95,12.45,33.5,132.38,0.0
2018,6,28,19,30,43.0,8.0,5.9,12.4,8.0,28.94,0.0
2018,6,28,19,45,21.5,4.0,5.85,12.3,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.6,12.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,29,4,45,40.0,5.5,2.1,11.85,6.0,0.0,0.0
2018,6,29,5,0,80.0,11.0,2.0,12.0,12.0,10.01,0.0
2018,6,29,5,15,206.5,22.5,1.95,12.2,40.5,18.75,1.6
2018,6,29,5,30,333.0,34.0,1.9,12.4,69.0,27.83,17.9
2018,6,29,5,45,426.0,41.5,1.85,12.65,111.0,32.87,23.35
2018,6,29,6,0,519.0,49.0,1.8,12.9,153.0,37.83,28.18
2018,6,29,6,15,565.0,56.0,1.7,13.15,198.0,42.07,32.18
2018,6,29,6,30,611.0,63.0,1.6,13.4,243.0,46.13,35.86
2018,6,29,6,45,667.5,65.0,1.55,13.6,296.0,50.74,39.92
2018,6,29,7,0,724.0,67.0,1.5,13.8,349.0,51.1,40.11
2018,6,29,7,15,754.5,70.5,1.55,14.1,400.0,52.49,41.16
2018,6,29,7,30,785.0,74.0,1.6,14.4,451.0,53.82,42.13
2018,6,29,7,45,807.5,76.5,1.6,14.7,501.0,54.31,42.34
2018,6,29,8,0,830.0,79.0,1.6,15.0,551.0,64.61,51.13
2018,6,29,8,15,847.5,81.0,1.75,15.25,598.5,106.81,58.7
2018,6,29,8,30,865.0,83.0,1.9,15.5,646.0,155.68,86.5
2018,6,29,8,45,878.5,85.0,2.0,15.75,690.0,206.01,124.28
2018,6,29,9,0,892.0,87.0,2.1,16.0,734.0,257.87,167.87
2018,6,29,9,15,899.5,89.5,2.25,16.2,772.5,309.83,213.83
2018,6,29,9,30,907.0,92.0,2.4,16.4,811.0,362.34,260.65
2018,6,29,9,45,912.0,95.5,2.55,16.55,844.5,415.0,307.24
2018,6,29,10,0,917.0,99.0,2.7,16.7,878.0,467.57,352.83
2018,6,29,10,15,922.5,100.0,2.8,16.85,905.5,518.18,395.77
2018,6,29,10,30,928.0,101.0,2.9,17.0,933.0,568.3,437.23
2018,6,29,10,45,931.5,102.0,3.0,17.1,954.0,616.59,476.36
2018,6,29,11,0,935.0,103.0,3.1,17.2,975.0,663.84,513.77
2018,6,29,11,15,937.5,103.5,3.15,17.25,989.0,708.78,548.58
2018,6,29,11,30,940.0,104.0,3.2,17.3,1003.0,752.24,581.59
2018,6,29,11,45,941.0,104.0,3.3,17.35,1009.5,792.52,610.38
2018,6,29,12,0,942.0,104.0,3.4,17.4,1016.0,830.88,637.43
2018,6,29,12,15,941.5,104.5,3.5,17.4,1015.5,866.4,662.53
2018,6,29,12,30,941.0,105.0,3.6,17.4,1015.0,899.62,686.0
2018,6,29,12,45,939.5,104.5,3.75,17.4,1007.0,928.58,706.83
2018,6,29,13,0,938.0,104.0,3.9,17.4,999.0,954.8,725.85
2018,6,29,13,15,936.0,103.5,4.0,17.35,984.5,977.67,742.51
2018,6,29,13,30,934.0,103.0,4.1,17.3,970.0,997.53,757.21
2018,6,29,13,45,931.5,101.0,4.2,17.3,948.5,1012.27,768.41
2018,6,29,14,0,929.0,99.0,4.3,17.3,927.0,1023.75,777.56
2018,6,29,14,15,923.5,98.0,4.35,17.2,899.0,1030.02,783.27
2018,6,29,14,30,918.0,97.0,4.4,17.1,871.0,1032.98,787.14
2018,6,29,14,45,911.0,95.0,4.5,17.0,836.5,1030.04,787.63
2018,6,29,15,0,904.0,93.0,4.6,16.9,802.0,1023.8,786.02
2018,6,29,15,15,894.0,91.0,4.6,16.9,762.0,1011.35,778.98
2018,6,29,15,30,884.0,89.0,4.6,16.9,722.0,995.81,769.95
2018,6,29,15,45,870.5,87.5,4.7,16.7,678.0,974.47,758.39
2018,6,29,16,0,857.0,86.0,4.8,16.5,634.0,950.44,744.86
2018,6,29,16,15,840.0,83.5,4.8,16.35,586.5,919.32,725.23
2018,6,29,16,30,823.0,81.0,4.8,16.2,539.0,895.53,710.81
2018,6,29,16,45,799.0,78.5,4.85,16.05,489.0,853.62,683.22
2018,6,29,17,0,775.0,76.0,4.9,15.9,439.0,810.25,654.11
2018,6,29,17,15,742.5,72.5,4.85,15.65,387.5,757.07,616.58
2018,6,29,17,30,710.0,69.0,4.8,15.4,336.0,703.5,577.84
2018,6,29,17,45,664.0,65.0,4.7,15.2,285.5,643.23,532.31
2018,6,29,18,0,618.0,61.0,4.6,15.0,235.0,580.23,483.04
2018,6,29,18,15,552.5,55.0,4.55,14.7,187.5,502.22,419.95
2018,6,29,18,30,487.0,49.0,4.5,14.4,140.0,428.02,356.44
2018,6,29,18,45,386.0,40.5,4.45,14.15,99.5,332.31,272.12
2018,6,29,19,0,285.0,32.0,4.4,13.9,59.0,244.67,185.05
2018,6,29,19,15,166.0,20.0,4.4,13.8,33.5,135.99,0.0
2018,6,29,19,30,47.0,8.0,4.4,13.7,8.0,30.97,0.0
2018,6,29,19,45,23.5,4.0,4.35,13.55,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,30,4,45,46.5,4.5,1.15,13.45,5.5,0.0,0.0
2018,6,30,5,0,93.0,9.0,1.3,13.6,11.0,8.19,0.0
2018,6,30,5,15,240.5,19.5,1.4,13.9,41.0,15.98,0.0
2018,6,30,5,30,388.0,30.0,1.5,14.2,71.0,24.28,14.73
2018,6,30,5,45,476.5,37.0,1.65,14.45,113.5,29.11,19.87
2018,6,30,6,0,565.0,44.0,1.8,14.7,156.0,33.85,24.44
2018,6,30,6,15,622.5,48.5,1.85,15.0,204.5,39.66,29.78
2018,6,30,6,30,680.0,53.0,1.9,15.3,253.0,42.39,32.25
2018,6,30,6,45,719.5,57.5,1.95,15.6,304.5,44.98,34.48
2018,6,30,7,0,759.0,62.0,2.0,15.9,356.0,47.47,36.55
2018,6,30,7,15,786.5,65.0,1.95,16.3,407.0,48.66,37.41
2018,6,30,7,30,814.0,68.0,1.9,16.7,458.0,57.9,45.3
2018,6,30,7,45,835.0,70.0,1.9,17.15,508.0,59.12,46.09
2018,6,30,8,0,856.0,72.0,1.9,17.6,558.0,60.24,46.81
2018,6,30,8,15,871.5,74.5,1.9,18.0,605.5,102.65,54.42
2018,6,30,8,30,887.0,77.0,1.9,18.4,653.0,152.8,82.44
2018,6,30,8,45,899.0,79.0,1.85,18.85,697.0,203.97,120.24
2018,6,30,9,0,911.0,81.0,1.8,19.3,741.0,256.52,163.68
2018,6,30,9,15,919.5,82.5,1.9,19.5,780.0,308.97,209.39
2018,6,30,9,30,928.0,84.0,2.0,19.7,819.0,362.05,255.99
2018,6,30,9,45,934.5,86.0,2.05,19.9,853.0,415.18,302.1
2018,6,30,10,0,941.0,88.0,2.1,20.1,887.0,468.33,347.19
2018,6,30,10,15,946.0,89.0,2.25,20.15,914.5,519.81,390.4
2018,6,30,10,30,951.0,90.0,2.4,20.2,942.0,570.73,432.14
2018,6,30,10,45,953.5,91.5,2.5,20.25,963.0,619.87,471.35
2018,6,30,11,0,956.0,93.0,2.6,20.3,984.0,667.83,508.75
2018,6,30,11,15,958.0,93.5,2.75,20.3,998.0,713.29,543.9
2018,6,30,11,30,960.0,94.0,2.9,20.3,1012.0,757.17,577.26
2018,6,30,11,45,960.5,95.0,3.0,20.35,1019.0,798.62,606.14
2018,6,30,12,0,961.0,96.0,3.1,20.4,1026.0,838.09,633.5
2018,6,30,12,15,959.0,97.0,3.15,20.35,1024.5,873.4,657.85
2018,6,30,12,30,957.0,98.0,3.2,20.3,1023.0,906.27,680.51
2018,6,30,12,45,952.5,100.0,3.3,20.25,1014.5,935.28,700.89
2018,6,30,13,0,948.0,102.0,3.4,20.2,1006.0,961.46,719.42
2018,6,30,13,15,865.5,140.0,3.4,20.15,955.5,946.3,709.49
2018,6,30,13,30,783.0,178.0,3.4,20.1,905.0,937.32,704.16
2018,6,30,13,45,794.5,168.5,3.4,20.05,891.0,957.62,718.74
2018,6,30,14,0,806.0,159.0,3.4,20.0,877.0,975.08,731.24
2018,6,30,14,15,862.0,129.0,3.45,19.9,875.0,1001.06,750.13
2018,6,30,14,30,918.0,99.0,3.5,19.8,873.0,1034.95,774.33
2018,6,30,14,45,909.5,98.0,3.5,19.7,838.0,1031.7,773.37
2018,6,30,15,0,901.0,97.0,3.5,19.6,803.0,1025.2,770.71
2018,6,30,15,15,890.5,95.0,3.5,19.6,763.0,1012.38,763.66
2018,6,30,15,30,880.0,93.0,3.5,19.6,723.0,996.49,754.69
2018,6,30,15,45,866.5,90.5,3.55,19.2,678.5,974.11,742.86
2018,6,30,16,0,853.0,88.0,3.6,18.8,634.0,949.01,729.14
2018,6,30,16,15,834.5,85.5,3.5,18.4,586.0,916.59,709.24
2018,6,30,16,30,816.0,83.0,3.4,18.0,538.0,891.62,694.5
2018,6,30,16,45,792.0,80.5,3.35,17.65,488.0,849.89,667.75
2018,6,30,17,0,768.0,78.0,3.3,17.3,438.0,806.71,639.59
2018,6,30,17,15,734.0,74.5,3.2,16.85,386.5,752.42,602.57
2018,6,30,17,30,700.0,71.0,3.1,16.4,335.0,697.84,564.36
2018,6,30,17,45,653.0,66.5,3.0,15.95,284.0,636.69,519.82
2018,6,30,18,0,606.0,62.0,2.9,15.5,233.0,572.61,471.26
2018,6,30,18,15,536.0,56.0,2.9,15.15,185.0,491.77,407.34
2018,6,30,18,30,466.0,50.0,2.9,14.8,137.0,415.06,342.87
2018,6,30,18,45,364.5,41.0,2.85,14.5,97.0,319.24,259.67
2018,6,30,19,0,263.0,32.0,2.8,14.2,57.0,231.68,174.15
2018,6,30,19,15,154.0,19.5,2.85,14.05,32.0,128.59,0.0
2018,6,30,19,30,45.0,7.0,2.9,13.9,7.0,29.06,0.0
2018,6,30,19,45,22.5,3.5,2.95,13.8,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,1,4,45,29.5,4.0,3.35,13.55,4.5,0.0,0.0
2018,7,1,5,0,59.0,8.0,3.4,13.7,9.0,7.28,0.0
2018,7,1,5,15,175.5,21.0,3.45,13.9,36.5,17.38,0.0
2018,7,1,5,30,292.0,34.0,3.5,14.1,64.0,27.87,17.64
2018,7,1,5,45,382.0,43.5,3.5,14.3,105.0,34.65,24.68
2018,7,1,6,0,472.0,53.0,3.5,14.5,146.0,41.2,30.92
2018,7,1,6,15,533.5,59.5,3.4,14.7,193.0,44.9,34.45
2018,7,1,6,30,595.0,66.0,3.3,14.9,240.0,48.5,37.72
2018,7,1,6,45,584.5,79.0,3.25,15.05,277.0,56.56,44.83
2018,7,1,7,0,574.0,92.0,3.2,15.2,314.0,64.07,51.33
2018,7,1,7,15,603.5,100.5,3.05,15.4,363.0,67.99,54.57
2018,7,1,7,30,633.0,109.0,2.9,15.6,412.0,71.61,57.49
2018,7,1,7,45,632.5,122.5,2.8,15.75,453.0,78.13,62.92
2018,7,1,8,0,632.0,136.0,2.7,15.9,494.0,84.1,67.83
2018,7,1,8,15,601.5,159.5,2.6,16.1,523.5,127.91,83.54
2018,7,1,8,30,571.0,183.0,2.5,16.3,553.0,175.18,114.46
2018,7,1,8,45,590.0,189.0,2.4,16.45,594.5,215.13,143.71
2018,7,1,9,0,609.0,195.0,2.3,16.6,636.0,257.49,178.06
2018,7,1,9,15,634.0,196.5,2.3,16.75,677.5,300.47,214.28
2018,7,1,9,30,659.0,198.0,2.3,16.9,719.0,346.17,253.19
2018,7,1,9,45,752.0,165.0,2.3,17.0,784.0,399.6,296.88
2018,7,1,10,0,845.0,132.0,2.3,17.1,849.0,459.59,345.84
2018,7,1,10,15,753.5,180.0,2.4,17.2,835.0,493.67,376.11
2018,7,1,10,30,662.0,228.0,2.5,17.3,821.0,520.14,399.01
2018,7,1,10,45,568.0,269.5,2.55,17.45,786.5,535.46,412.0
2018,7,1,11,0,474.0,311.0,2.6,17.6,752.0,545.91,420.19
2018,7,1,11,15,442.5,328.0,2.7,17.6,745.0,566.46,436.23
2018,7,1,11,30,411.0,345.0,2.8,17.6,738.0,584.24,449.75
2018,7,1,11,45,302.5,401.5,2.9,17.6,692.0,575.54,441.84
2018,7,1,12,0,194.0,458.0,3.0,17.6,646.0,558.25,427.15
2018,7,1,12,15,149.0,465.0,3.05,17.55,609.5,541.85,414.62
2018,7,1,12,30,104.0,472.0,3.1,17.5,573.0,517.17,395.81
2018,7,1,12,45,100.0,450.5,3.2,17.45,547.0,502.36,385.64
2018,7,1,13,0,96.0,429.0,3.3,17.4,521.0,486.15,374.33
2018,7,1,13,15,74.5,420.5,3.35,17.25,491.0,464.91,358.55
2018,7,1,13,30,53.0,412.0,3.4,17.1,461.0,442.15,341.5
2018,7,1,13,45,139.5,367.5,3.4,17.0,492.5,500.12,388.85
2018,7,1,14,0,226.0,323.0,3.4,16.9,524.0,560.27,437.08
2018,7,1,14,15,464.5,243.0,3.45,16.7,639.5,737.32,574.53
2018,7,1,14,30,703.0,163.0,3.5,16.5,755.0,898.96,692.72
2018,7,1,14,45,695.0,156.5,3.5,16.35,722.0,890.72,687.12
2018,7,1,15,0,687.0,150.0,3.5,16.2,689.0,885.68,685.26
2018,7,1,15,15,663.5,149.5,3.5,16.2,648.0,863.25,670.8
2018,7,1,15,30,640.0,149.0,3.5,16.2,607.0,838.52,654.82
2018,7,1,15,45,631.5,144.5,3.5,15.8,573.0,821.81,645.57
2018,7,1,16,0,623.0,140.0,3.5,15.4,539.0,802.84,634.63
2018,7,1,16,15,618.5,135.5,3.5,15.2,506.0,785.58,624.46
2018,7,1,16,30,614.0,131.0,3.5,15.0,473.0,766.14,612.64
2018,7,1,16,45,616.0,121.0,3.5,14.75,437.0,743.99,598.85
2018,7,1,17,0,618.0,111.0,3.5,14.5,401.0,719.48,583.11
2018,7,1,17,15,606.0,100.0,3.45,14.25,357.0,679.36,554.98
2018,7,1,17,30,594.0,89.0,3.4,14.0,313.0,637.91,525.19
