Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,17,45,572.0,79.0,3.35,13.75,268.5,588.63,488.29
2018,7,1,18,0,550.0,69.0,3.3,13.5,224.0,539.21,449.88
2018,7,1,18,15,487.5,61.0,3.25,13.35,178.0,463.14,387.79
2018,7,1,18,30,425.0,53.0,3.2,13.2,132.0,390.69,325.44
2018,7,1,18,45,333.0,42.5,3.1,13.05,93.5,300.76,246.22
2018,7,1,19,0,241.0,32.0,3.0,12.9,55.0,218.76,165.07
2018,7,1,19,15,140.0,19.5,2.95,12.9,31.0,120.91,0.0
2018,7,1,19,30,39.0,7.0,2.9,12.9,7.0,26.05,0.0
2018,7,1,19,45,19.5,3.5,2.85,12.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,2,4,45,10.5,3.0,2.65,13.4,3.0,0.0,0.0
2018,7,2,5,0,21.0,6.0,2.7,13.5,6.0,5.46,0.0
2018,7,2,5,15,82.5,19.0,2.65,13.7,26.5,15.59,0.0
2018,7,2,5,30,144.0,32.0,2.6,13.9,47.0,24.79,15.02
2018,7,2,5,45,181.0,47.0,2.6,14.05,76.0,35.82,25.72
2018,7,2,6,0,218.0,62.0,2.6,14.2,105.0,46.43,35.58
2018,7,2,6,15,159.5,84.5,2.5,14.35,120.5,64.41,51.82
2018,7,2,6,30,101.0,107.0,2.4,14.5,136.0,82.87,68.25
2018,7,2,6,45,124.5,130.0,2.3,14.65,173.0,98.79,82.17
2018,7,2,7,0,148.0,153.0,2.2,14.8,210.0,114.25,95.41
2018,7,2,7,15,163.0,175.0,2.15,14.95,246.0,128.57,107.46
2018,7,2,7,30,178.0,197.0,2.1,15.1,282.0,142.42,118.92
2018,7,2,7,45,215.0,216.5,2.05,15.3,330.0,154.6,128.78
2018,7,2,8,0,252.0,236.0,2.0,15.5,378.0,155.37,128.86
2018,7,2,8,15,250.5,259.0,2.0,15.7,410.5,183.37,138.37
2018,7,2,8,30,249.0,282.0,2.0,15.9,443.0,215.33,159.84
2018,7,2,8,45,246.5,304.5,2.0,16.1,473.0,247.25,183.85
2018,7,2,9,0,244.0,327.0,2.0,16.3,503.0,279.47,209.29
2018,7,2,9,15,232.0,348.5,2.0,16.45,523.5,319.55,241.55
2018,7,2,9,30,220.0,370.0,2.0,16.6,544.0,347.77,264.41
2018,7,2,9,45,233.5,380.5,2.0,16.7,572.0,377.14,287.46
2018,7,2,10,0,247.0,391.0,2.0,16.8,600.0,398.45,304.41
2018,7,2,10,15,186.0,410.0,2.05,16.85,570.5,411.06,315.1
2018,7,2,10,30,125.0,429.0,2.1,16.9,541.0,408.54,313.66
2018,7,2,10,45,108.0,407.5,2.15,17.0,506.0,395.03,303.88
2018,7,2,11,0,91.0,386.0,2.2,17.1,471.0,382.55,294.68
2018,7,2,11,15,59.5,378.5,2.3,17.05,434.5,363.72,280.44
2018,7,2,11,30,28.0,371.0,2.4,17.0,398.0,341.75,263.48
2018,7,2,11,45,25.5,362.0,2.5,17.0,386.5,337.02,260.07
2018,7,2,12,0,23.0,353.0,2.6,17.0,375.0,330.3,255.07
2018,7,2,12,15,22.0,347.0,2.7,16.85,368.0,326.67,252.61
2018,7,2,12,30,21.0,341.0,2.8,16.7,361.0,322.75,249.94
2018,7,2,12,45,21.5,341.0,2.95,16.6,361.5,325.32,252.27
2018,7,2,13,0,22.0,341.0,3.1,16.5,362.0,327.84,254.57
2018,7,2,13,15,21.0,330.0,3.25,16.4,350.0,318.73,247.97
2018,7,2,13,30,20.0,319.0,3.4,16.3,338.0,309.32,241.15
2018,7,2,13,45,99.5,332.5,3.55,16.15,421.5,426.29,334.26
2018,7,2,14,0,179.0,346.0,3.7,16.0,505.0,523.75,410.7
2018,7,2,14,15,350.5,308.0,3.75,15.85,607.5,691.72,540.4
2018,7,2,14,30,522.0,270.0,3.8,15.7,710.0,832.03,646.44
2018,7,2,14,45,541.5,257.0,3.85,15.55,697.0,844.89,656.94
2018,7,2,15,0,561.0,244.0,3.9,15.4,684.0,855.34,666.79
2018,7,2,15,15,591.5,225.5,3.9,15.4,668.0,874.53,682.59
2018,7,2,15,30,622.0,207.0,3.9,15.4,652.0,885.25,692.3
2018,7,2,15,45,611.0,196.5,3.85,15.15,611.0,860.04,676.19
2018,7,2,16,0,600.0,186.0,3.8,14.9,570.0,832.44,658.57
2018,7,2,16,15,589.5,174.0,3.75,14.75,527.5,801.5,638.17
2018,7,2,16,30,579.0,162.0,3.7,14.6,485.0,768.49,616.09
2018,7,2,16,45,546.0,153.0,3.7,14.45,434.5,709.41,574.36
2018,7,2,17,0,513.0,144.0,3.7,14.3,384.0,657.51,537.33
2018,7,2,17,15,490.5,131.0,3.7,14.05,339.0,609.78,502.68
2018,7,2,17,30,468.0,118.0,3.7,13.8,294.0,561.74,466.79
2018,7,2,17,45,438.5,104.5,3.7,13.6,250.0,507.47,424.6
2018,7,2,18,0,409.0,91.0,3.7,13.4,206.0,454.01,381.57
2018,7,2,18,15,356.0,76.0,3.65,13.25,162.0,382.65,321.8
2018,7,2,18,30,303.0,61.0,3.6,13.1,118.0,314.64,262.84
2018,7,2,18,45,235.5,46.5,3.6,12.95,83.0,242.01,198.07
2018,7,2,19,0,168.0,32.0,3.6,12.8,48.0,175.43,131.61
2018,7,2,19,15,96.0,18.5,3.55,12.75,26.5,94.97,0.0
2018,7,2,19,30,24.0,5.0,3.5,12.7,5.0,16.66,0.0
2018,7,2,19,45,12.0,2.5,3.5,12.7,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,3,4,45,10.5,3.5,3.65,12.75,3.5,0.0,0.0
2018,7,3,5,0,21.0,7.0,3.7,12.9,7.0,6.37,0.0
2018,7,3,5,15,91.5,20.5,3.6,13.05,28.5,16.13,0.0
2018,7,3,5,30,162.0,34.0,3.5,13.2,50.0,26.41,16.34
2018,7,3,5,45,235.0,44.5,3.4,13.4,82.5,34.06,24.22
2018,7,3,6,0,308.0,55.0,3.3,13.6,115.0,41.49,31.28
2018,7,3,6,15,180.0,50.0,3.25,13.8,87.5,36.47,27.05
2018,7,3,6,30,52.0,45.0,3.2,14.0,60.0,38.23,28.68
2018,7,3,6,45,26.0,56.0,3.1,14.2,63.5,49.27,38.5
2018,7,3,7,0,0.0,67.0,3.0,14.4,67.0,59.22,47.21
2018,7,3,7,15,0.0,92.5,3.0,14.55,92.5,80.78,66.03
2018,7,3,7,30,0.0,118.0,3.0,14.7,118.0,101.37,83.73
2018,7,3,7,45,0.0,122.0,2.95,14.9,122.0,105.12,86.59
2018,7,3,8,0,0.0,126.0,2.9,15.1,126.0,108.77,89.37
2018,7,3,8,15,0.0,132.5,2.9,15.25,132.5,114.55,89.8
2018,7,3,8,30,0.0,139.0,2.9,15.4,139.0,120.37,94.22
2018,7,3,8,45,2.5,155.5,2.9,15.55,157.5,134.61,105.39
2018,7,3,9,0,5.0,172.0,2.9,15.7,176.0,149.2,116.75
2018,7,3,9,15,11.0,210.5,2.95,15.85,219.0,182.65,143.06
2018,7,3,9,30,17.0,249.0,3.0,16.0,262.0,216.78,169.66
2018,7,3,9,45,20.5,273.0,3.05,16.15,289.5,239.38,187.07
2018,7,3,10,0,24.0,297.0,3.1,16.3,317.0,254.08,198.24
2018,7,3,10,15,24.5,308.0,3.15,16.4,329.0,266.74,207.91
2018,7,3,10,30,25.0,319.0,3.2,16.5,341.0,279.65,217.74
2018,7,3,10,45,24.5,322.5,3.2,16.65,344.5,286.27,222.61
2018,7,3,11,0,24.0,326.0,3.2,16.8,348.0,292.87,227.48
2018,7,3,11,15,28.5,347.0,3.25,16.85,373.5,317.27,246.2
2018,7,3,11,30,33.0,368.0,3.3,16.9,399.0,342.64,265.53
2018,7,3,11,45,43.5,384.5,3.35,16.95,426.0,369.57,286.15
2018,7,3,12,0,54.0,401.0,3.4,17.0,453.0,397.79,307.67
2018,7,3,12,15,207.0,359.5,3.4,17.0,559.5,497.9,387.26
2018,7,3,12,30,360.0,318.0,3.4,17.0,666.0,609.26,473.34
2018,7,3,12,45,433.0,306.5,3.45,17.05,721.5,681.28,527.23
2018,7,3,13,0,506.0,295.0,3.5,17.1,777.0,755.56,582.23
2018,7,3,13,15,518.0,294.5,3.5,17.1,781.5,785.43,603.74
2018,7,3,13,30,530.0,294.0,3.5,17.1,786.0,813.95,624.51
2018,7,3,13,45,585.5,265.0,3.55,17.1,796.5,857.59,657.52
2018,7,3,14,0,641.0,236.0,3.6,17.1,807.0,898.07,688.18
2018,7,3,14,15,762.5,179.0,3.6,17.0,837.0,964.59,735.24
2018,7,3,14,30,884.0,122.0,3.6,16.9,867.0,1024.84,777.16
2018,7,3,14,45,875.0,120.0,3.6,16.85,832.0,1020.47,775.04
2018,7,3,15,0,866.0,118.0,3.6,16.8,797.0,1012.91,771.44
2018,7,3,15,15,854.5,115.5,3.6,16.8,757.0,999.18,763.64
2018,7,3,15,30,843.0,113.0,3.6,16.8,717.0,993.36,761.44
2018,7,3,15,45,828.0,110.5,3.6,16.6,672.5,970.23,747.9
2018,7,3,16,0,813.0,108.0,3.6,16.4,628.0,944.43,732.61
2018,7,3,16,15,792.5,105.0,3.6,16.2,580.0,910.23,711.32
2018,7,3,16,30,772.0,102.0,3.6,16.0,532.0,873.93,688.35
2018,7,3,16,45,746.0,98.5,3.65,15.85,482.0,830.1,659.73
2018,7,3,17,0,720.0,95.0,3.7,15.7,432.0,790.58,633.76
2018,7,3,17,15,684.0,90.0,3.75,15.45,380.5,734.33,594.79
2018,7,3,17,30,648.0,85.0,3.8,15.2,329.0,678.06,554.71
2018,7,3,17,45,599.0,79.5,3.85,14.95,279.0,611.05,504.84
2018,7,3,18,0,550.0,74.0,3.9,14.7,229.0,545.57,454.21
2018,7,3,18,15,480.0,66.5,3.85,14.45,182.0,464.32,387.9
2018,7,3,18,30,410.0,59.0,3.8,14.2,135.0,386.8,321.49
2018,7,3,18,45,311.0,47.0,3.75,13.9,95.0,291.23,237.86
2018,7,3,19,0,212.0,35.0,3.7,13.6,55.0,207.04,155.27
2018,7,3,19,15,120.0,21.0,3.65,13.5,31.0,112.35,0.0
2018,7,3,19,30,28.0,7.0,3.6,13.4,7.0,20.51,0.0
2018,7,3,19,45,14.0,3.5,3.55,13.25,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,4,4,45,4.0,1.5,3.1,12.7,1.5,0.0,0.0
2018,7,4,5,0,8.0,3.0,3.2,12.8,3.0,2.73,0.0
2018,7,4,5,15,96.0,15.0,3.25,12.95,24.0,11.76,0.0
2018,7,4,5,30,184.0,27.0,3.3,13.1,45.0,20.97,11.75
2018,7,4,5,45,137.0,23.5,3.35,13.25,41.0,17.82,9.99
2018,7,4,6,0,90.0,20.0,3.4,13.4,37.0,14.78,7.54
2018,7,4,6,15,45.0,20.0,3.35,13.55,28.5,16.27,8.97
2018,7,4,6,30,0.0,20.0,3.3,13.7,20.0,17.59,10.19
2018,7,4,6,45,0.0,25.5,3.3,13.85,25.5,22.45,14.55
2018,7,4,7,0,0.0,31.0,3.3,14.0,31.0,27.31,18.85
2018,7,4,7,15,0.0,49.0,3.3,14.15,49.0,43.25,32.96
2018,7,4,7,30,0.0,67.0,3.3,14.3,67.0,59.24,46.93
2018,7,4,7,45,0.0,78.5,3.3,14.45,78.5,69.48,55.71
2018,7,4,8,0,0.0,90.0,3.3,14.6,90.0,79.74,64.42
2018,7,4,8,15,0.5,111.0,3.35,14.75,111.5,97.28,75.76
2018,7,4,8,30,1.0,132.0,3.4,14.9,133.0,114.82,89.88
2018,7,4,8,45,3.5,153.0,3.45,15.1,155.5,132.74,104.07
2018,7,4,9,0,6.0,174.0,3.5,15.3,178.0,150.99,118.42
2018,7,4,9,15,10.5,200.5,3.55,15.45,208.5,174.52,136.9
2018,7,4,9,30,15.0,227.0,3.6,15.6,239.0,198.67,155.78
2018,7,4,9,45,17.5,250.0,3.6,15.8,264.5,219.93,172.28
2018,7,4,10,0,20.0,273.0,3.6,16.0,290.0,241.65,189.05
2018,7,4,10,15,25.0,295.0,3.65,16.15,317.0,256.86,200.68
2018,7,4,10,30,30.0,317.0,3.7,16.3,344.0,280.59,218.97
2018,7,4,10,45,39.0,346.0,3.7,16.4,382.0,313.1,243.98
2018,7,4,11,0,48.0,375.0,3.7,16.5,420.0,347.14,270.0
2018,7,4,11,15,98.0,414.5,3.75,16.55,507.5,418.19,324.71
2018,7,4,11,30,148.0,454.0,3.8,16.6,595.0,492.62,381.24
2018,7,4,11,45,142.5,463.5,3.8,16.7,600.0,509.48,393.37
2018,7,4,12,0,137.0,473.0,3.8,16.8,605.0,526.06,405.45
2018,7,4,12,15,173.0,468.0,3.75,16.85,635.0,563.38,433.9
2018,7,4,12,30,209.0,463.0,3.7,16.9,665.0,602.47,463.41
2018,7,4,12,45,494.0,325.5,3.7,16.9,797.5,751.84,579.85
2018,7,4,13,0,779.0,188.0,3.7,16.9,930.0,895.99,686.69
2018,7,4,13,15,742.0,207.0,3.6,16.95,905.0,910.37,695.24
2018,7,4,13,30,705.0,226.0,3.5,17.0,880.0,915.82,698.65
2018,7,4,13,45,639.5,249.0,3.45,17.0,831.5,893.96,683.02
2018,7,4,14,0,574.0,272.0,3.4,17.0,783.0,867.48,663.61
2018,7,4,14,15,753.0,183.5,3.4,16.95,831.5,959.41,730.73
2018,7,4,14,30,932.0,95.0,3.4,16.9,880.0,1043.64,788.36
2018,7,4,14,45,924.5,93.0,3.4,16.85,845.0,1040.43,786.82
2018,7,4,15,0,917.0,91.0,3.4,16.8,810.0,1033.87,783.96
2018,7,4,15,15,907.0,89.5,3.4,16.8,770.0,1022.12,777.61
2018,7,4,15,30,897.0,88.0,3.4,16.8,730.0,1007.26,769.29
2018,7,4,15,45,884.5,86.0,3.4,16.65,686.0,986.34,757.34
2018,7,4,16,0,872.0,84.0,3.4,16.5,642.0,962.62,743.53
2018,7,4,16,15,855.5,81.5,3.45,16.35,594.0,931.85,725.08
2018,7,4,16,30,839.0,79.0,3.5,16.2,546.0,898.8,704.86
2018,7,4,16,45,816.5,76.5,3.5,16.1,496.0,867.46,685.17
2018,7,4,17,0,794.0,74.0,3.5,16.0,446.0,825.09,657.13
2018,7,4,17,15,763.5,70.0,3.55,15.8,394.0,772.53,621.46
2018,7,4,17,30,733.0,66.0,3.6,15.6,342.0,719.43,584.36
2018,7,4,17,45,690.5,62.0,3.6,15.35,291.0,656.51,538.27
2018,7,4,18,0,648.0,58.0,3.6,15.1,240.0,599.6,495.03
2018,7,4,18,15,585.5,52.5,3.6,14.9,192.0,523.36,434.2
2018,7,4,18,30,523.0,47.0,3.6,14.7,144.0,450.67,372.89
2018,7,4,18,45,425.0,39.0,3.55,14.45,102.5,356.06,290.01
2018,7,4,19,0,327.0,31.0,3.5,14.2,61.0,269.25,202.06
2018,7,4,19,15,195.0,19.5,3.45,14.1,34.5,150.44,0.0
2018,7,4,19,30,63.0,8.0,3.4,14.0,8.0,39.1,0.0
2018,7,4,19,45,31.5,4.0,3.3,13.85,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,5,4,45,33.0,3.5,1.7,12.15,4.0,0.0,0.0
2018,7,5,5,0,66.0,7.0,1.8,12.3,8.0,6.37,0.0
2018,7,5,5,15,171.5,17.0,1.9,12.55,31.0,13.81,0.0
2018,7,5,5,30,277.0,27.0,2.0,12.8,54.0,21.6,12.22
2018,7,5,5,45,347.5,36.0,2.1,13.05,89.5,28.13,19.05
2018,7,5,6,0,418.0,45.0,2.2,13.3,125.0,34.39,25.01
2018,7,5,6,15,286.0,66.0,2.2,13.55,128.0,48.71,38.01
2018,7,5,6,30,154.0,87.0,2.2,13.8,131.0,66.06,53.54
2018,7,5,6,45,127.0,109.0,2.15,14.0,150.0,85.26,70.47
2018,7,5,7,0,100.0,131.0,2.1,14.2,169.0,100.18,83.35
2018,7,5,7,15,398.0,110.5,2.05,14.45,294.5,75.14,61.05
2018,7,5,7,30,696.0,90.0,2.0,14.7,420.0,59.15,46.77
2018,7,5,7,45,774.5,81.0,1.9,14.95,485.5,57.41,45.03
2018,7,5,8,0,853.0,72.0,1.8,15.2,551.0,60.27,47.33
2018,7,5,8,15,869.5,73.5,1.7,15.45,598.5,95.69,51.94
2018,7,5,8,30,886.0,75.0,1.6,15.7,646.0,145.15,78.0
2018,7,5,8,45,898.5,76.5,1.45,15.95,690.0,196.02,115.03
2018,7,5,9,0,911.0,78.0,1.3,16.2,734.0,248.33,158.25
2018,7,5,9,15,921.0,79.0,1.3,16.45,773.5,300.87,204.02
2018,7,5,9,30,931.0,80.0,1.3,16.7,813.0,354.2,250.83
2018,7,5,9,45,927.5,86.0,1.25,17.0,843.0,406.99,296.66
2018,7,5,10,0,924.0,92.0,1.2,17.3,873.0,458.84,340.42
2018,7,5,10,15,847.5,131.0,1.3,17.55,865.5,500.26,376.02
2018,7,5,10,30,771.0,170.0,1.4,17.8,858.0,531.66,402.6
2018,7,5,10,45,785.0,167.5,1.45,18.05,882.5,577.76,438.63
2018,7,5,11,0,799.0,165.0,1.5,18.3,907.0,624.08,473.82
2018,7,5,11,15,858.5,139.0,1.65,18.5,947.5,680.1,516.53
2018,7,5,11,30,918.0,113.0,1.8,18.7,988.0,739.43,560.89
2018,7,5,11,45,944.5,99.0,1.95,18.85,1005.5,786.28,594.19
2018,7,5,12,0,971.0,85.0,2.1,19.0,1023.0,832.51,626.16
2018,7,5,12,15,967.5,88.0,2.25,19.1,1022.0,868.81,651.36
2018,7,5,12,30,964.0,91.0,2.4,19.2,1021.0,902.6,674.91
2018,7,5,12,45,957.5,94.0,2.6,19.25,1012.0,931.12,695.5
2018,7,5,13,0,951.0,97.0,2.8,19.3,1003.0,956.71,714.21
2018,7,5,13,15,949.0,96.0,2.9,19.3,988.0,979.54,730.46
2018,7,5,13,30,947.0,95.0,3.0,19.3,973.0,999.29,744.76
2018,7,5,13,45,944.0,93.5,3.1,19.3,951.5,1014.37,756.11
2018,7,5,14,0,941.0,92.0,3.2,19.3,930.0,1026.17,765.44
2018,7,5,14,15,936.0,90.5,3.25,19.3,901.5,1032.66,770.99
2018,7,5,14,30,931.0,89.0,3.3,19.3,873.0,1035.77,774.49
2018,7,5,14,45,924.5,87.0,3.35,19.25,838.5,1033.46,774.7
2018,7,5,15,0,918.0,85.0,3.4,19.2,804.0,1027.81,772.86
2018,7,5,15,15,908.0,83.0,3.4,19.2,764.0,1015.37,766.07
2018,7,5,15,30,898.0,81.0,3.4,19.2,724.0,999.8,757.33
2018,7,5,15,45,871.5,84.0,3.35,19.1,675.5,970.98,739.55
2018,7,5,16,0,845.0,87.0,3.3,19.0,627.0,939.88,720.26
2018,7,5,16,15,837.0,81.0,3.3,18.8,581.5,913.42,704.73
2018,7,5,16,30,829.0,75.0,3.3,18.6,536.0,884.27,687.15
2018,7,5,16,45,813.0,71.0,3.25,18.45,488.0,847.85,663.77
2018,7,5,17,0,797.0,67.0,3.2,18.3,440.0,818.47,645.18
2018,7,5,17,15,742.0,68.0,3.2,18.0,383.5,751.34,599.11
2018,7,5,17,30,687.0,69.0,3.2,17.7,327.0,684.97,552.42
2018,7,5,17,45,469.0,80.0,3.15,17.4,244.5,507.85,417.91
2018,7,5,18,0,251.0,91.0,3.1,17.1,162.0,316.73,263.06
2018,7,5,18,15,186.0,74.5,3.1,16.75,121.0,241.42,200.25
2018,7,5,18,30,121.0,58.0,3.1,16.4,80.0,170.47,139.19
2018,7,5,18,45,92.5,43.0,3.1,16.05,57.0,130.07,103.15
2018,7,5,19,0,64.0,28.0,3.1,15.7,34.0,91.34,64.93
2018,7,5,19,15,48.0,17.0,3.2,15.55,20.0,57.08,0.0
2018,7,5,19,30,32.0,6.0,3.3,15.4,6.0,21.62,0.0
2018,7,5,19,45,16.0,3.0,3.4,15.2,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.0,2.8,14.65,2.0,0.0,0.0
2018,7,6,5,0,15.0,4.0,2.8,14.7,4.0,3.64,0.0
2018,7,6,5,15,7.5,8.5,2.8,14.85,8.5,7.62,0.0
2018,7,6,5,30,0.0,13.0,2.8,15.0,13.0,11.42,3.67
2018,7,6,5,45,0.0,20.0,2.8,15.1,20.0,17.59,9.67
2018,7,6,6,0,0.0,27.0,2.8,15.2,27.0,23.77,15.4
2018,7,6,6,15,33.5,57.5,2.9,15.3,67.0,49.5,38.43
2018,7,6,6,30,67.0,88.0,3.0,15.4,107.0,69.97,56.65
2018,7,6,6,45,58.5,98.5,3.1,15.55,117.5,81.39,66.65
2018,7,6,7,0,50.0,109.0,3.2,15.7,128.0,89.74,73.79
2018,7,6,7,15,46.0,133.0,3.15,15.85,152.5,107.18,88.72
2018,7,6,7,30,42.0,157.0,3.1,16.0,177.0,124.09,102.96
2018,7,6,7,45,44.0,157.0,3.1,16.1,180.0,125.07,103.38
2018,7,6,8,0,46.0,157.0,3.1,16.2,183.0,125.7,103.53
2018,7,6,8,15,34.0,182.5,3.05,16.4,202.5,145.81,114.04
2018,7,6,8,30,22.0,208.0,3.0,16.6,222.0,175.51,137.51
2018,7,6,8,45,18.5,218.0,2.95,16.75,230.5,185.47,145.03
2018,7,6,9,0,15.0,228.0,2.9,16.9,239.0,195.03,152.36
2018,7,6,9,15,12.0,215.5,2.95,17.15,224.5,186.73,145.49
2018,7,6,9,30,9.0,203.0,3.0,17.4,210.0,177.43,137.89
2018,7,6,9,45,10.5,210.0,3.05,17.7,218.5,184.95,143.51
2018,7,6,10,0,12.0,217.0,3.1,18.0,227.0,192.64,149.24
2018,7,6,10,15,241.0,251.5,3.2,18.25,466.0,310.36,240.1
2018,7,6,10,30,470.0,286.0,3.3,18.5,705.0,464.95,358.13
2018,7,6,10,45,549.5,270.0,3.4,18.75,771.5,522.14,402.32
2018,7,6,11,0,629.0,254.0,3.5,19.0,838.0,589.26,453.86
2018,7,6,11,15,641.5,262.0,3.7,19.15,865.5,637.8,490.87
2018,7,6,11,30,654.0,270.0,3.9,19.3,893.0,686.73,527.7
2018,7,6,11,45,752.5,210.0,4.05,19.5,932.0,740.09,569.26
2018,7,6,12,0,851.0,150.0,4.2,19.7,971.0,793.69,609.74
2018,7,6,12,15,876.5,132.5,4.35,19.8,978.0,833.15,637.62
2018,7,6,12,30,902.0,115.0,4.5,19.9,985.0,871.25,664.92
2018,7,6,12,45,907.5,109.5,4.65,20.0,979.0,901.13,686.48
2018,7,6,13,0,913.0,104.0,4.8,20.1,973.0,928.53,706.41
2018,7,6,13,15,897.0,111.5,4.95,20.05,954.5,945.88,719.9
2018,7,6,13,30,881.0,119.0,5.1,20.0,936.0,960.0,731.32
2018,7,6,13,45,838.5,142.0,5.2,20.0,904.5,960.42,732.85
2018,7,6,14,0,796.0,165.0,5.3,20.0,873.0,969.51,740.64
2018,7,6,14,15,850.5,126.0,5.4,19.85,861.0,984.89,753.35
2018,7,6,14,30,905.0,87.0,5.5,19.7,849.0,1007.27,771.07
2018,7,6,14,45,897.0,86.5,5.6,19.6,815.5,1005.01,771.59
2018,7,6,15,0,889.0,86.0,5.7,19.5,782.0,999.58,770.15
2018,7,6,15,15,849.0,98.0,5.7,19.5,735.5,973.41,753.23
2018,7,6,15,30,809.0,110.0,5.7,19.5,689.0,955.54,742.33
2018,7,6,15,45,722.5,133.5,5.8,19.05,626.5,898.34,704.92
2018,7,6,16,0,636.0,157.0,5.9,18.6,564.0,835.34,662.62
2018,7,6,16,15,656.5,136.0,5.9,18.4,528.0,822.67,655.95
2018,7,6,16,30,677.0,115.0,5.9,18.2,492.0,805.95,646.04
2018,7,6,16,45,708.0,94.5,5.85,18.0,456.0,795.17,640.39
2018,7,6,17,0,739.0,74.0,5.8,17.8,420.0,775.99,628.31
2018,7,6,17,15,717.5,69.5,5.65,17.55,373.0,732.15,596.88
2018,7,6,17,30,696.0,65.0,5.5,17.3,326.0,687.36,564.14
2018,7,6,17,45,655.0,60.5,5.35,17.1,277.0,626.29,517.56
2018,7,6,18,0,614.0,56.0,5.2,16.9,228.0,570.92,474.0
2018,7,6,18,15,554.0,50.0,5.05,16.7,182.0,497.16,413.81
2018,7,6,18,30,494.0,44.0,4.9,16.5,136.0,426.97,353.57
2018,7,6,18,45,401.0,36.5,4.75,16.3,96.5,337.72,274.46
2018,7,6,19,0,308.0,29.0,4.6,16.1,57.0,256.23,190.41
2018,7,6,19,15,184.5,18.5,4.5,16.05,32.5,143.5,0.0
2018,7,6,19,30,61.0,8.0,4.4,16.0,8.0,38.09,0.0
2018,7,6,19,45,30.5,4.0,4.35,15.9,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,7,4,45,42.5,4.0,4.3,13.45,4.5,0.0,0.0
2018,7,7,5,0,85.0,8.0,4.5,13.5,9.0,7.28,0.0
2018,7,7,5,15,226.5,18.5,4.55,13.75,36.5,15.38,0.0
2018,7,7,5,30,368.0,29.0,4.6,14.0,64.0,23.71,13.62
2018,7,7,5,45,466.5,35.0,4.7,14.2,106.0,27.67,18.47
2018,7,7,6,0,565.0,41.0,4.8,14.4,148.0,34.51,24.94
2018,7,7,6,15,503.5,53.5,4.8,14.65,170.0,40.17,30.2
2018,7,7,6,30,442.0,66.0,4.8,14.9,192.0,48.06,37.31
2018,7,7,6,45,524.0,72.0,4.85,15.15,250.0,51.14,40.0
2018,7,7,7,0,606.0,78.0,4.9,15.4,308.0,54.15,42.54
2018,7,7,7,15,629.0,87.0,4.9,15.65,355.5,58.77,46.43
2018,7,7,7,30,652.0,96.0,4.9,15.9,403.0,63.04,49.96
2018,7,7,7,45,666.0,104.5,4.9,16.1,448.0,66.54,52.8
2018,7,7,8,0,680.0,113.0,4.9,16.3,493.0,69.72,55.33
2018,7,7,8,15,675.0,127.5,4.95,16.5,532.5,103.75,64.33
2018,7,7,8,30,670.0,142.0,5.0,16.7,572.0,150.89,91.76
2018,7,7,8,45,643.5,165.0,5.05,16.9,601.5,200.84,130.38
2018,7,7,9,0,617.0,188.0,5.1,17.1,631.0,248.74,171.25
2018,7,7,9,15,663.5,174.0,5.1,17.25,674.5,286.52,203.1
2018,7,7,9,30,710.0,160.0,5.1,17.4,718.0,329.18,240.09
2018,7,7,9,45,721.5,166.0,5.15,17.55,754.0,378.08,283.03
2018,7,7,10,0,733.0,172.0,5.2,17.7,790.0,432.64,329.67
2018,7,7,10,15,636.5,219.5,5.2,17.8,769.0,459.78,354.88
2018,7,7,10,30,540.0,267.0,5.2,17.9,748.0,482.51,374.91
2018,7,7,10,45,691.0,206.5,5.2,18.0,837.5,551.68,430.54
2018,7,7,11,0,842.0,146.0,5.2,18.1,927.0,633.32,495.3
2018,7,7,11,15,892.0,121.5,5.25,18.15,960.5,686.55,537.68
2018,7,7,11,30,942.0,97.0,5.3,18.2,994.0,741.18,580.68
2018,7,7,11,45,955.5,90.0,5.3,18.25,1006.0,785.03,612.6
2018,7,7,12,0,969.0,83.0,5.3,18.3,1018.0,827.6,642.97
2018,7,7,12,15,906.0,122.5,5.4,18.35,996.5,847.84,657.67
2018,7,7,12,30,843.0,162.0,5.5,18.4,975.0,869.53,673.59
2018,7,7,12,45,731.5,231.0,5.55,18.4,932.5,871.36,675.1
2018,7,7,13,0,620.0,300.0,5.6,18.4,890.0,861.2,665.44
2018,7,7,13,15,597.0,304.0,5.75,18.35,865.0,866.4,670.3
2018,7,7,13,30,574.0,308.0,5.9,18.3,840.0,868.15,672.6
2018,7,7,13,45,712.5,223.5,6.05,18.25,868.0,938.15,727.89
2018,7,7,14,0,851.0,139.0,6.2,18.2,896.0,985.22,762.85
2018,7,7,14,15,705.5,205.0,6.3,18.05,819.0,941.68,733.37
2018,7,7,14,30,560.0,271.0,6.4,17.9,742.0,870.2,681.28
2018,7,7,14,45,719.5,185.5,6.5,17.75,765.0,952.87,746.09
2018,7,7,15,0,879.0,100.0,6.6,17.6,788.0,1005.24,785.78
2018,7,7,15,15,877.5,93.5,6.6,17.6,751.0,996.65,780.9
2018,7,7,15,30,876.0,87.0,6.6,17.6,714.0,984.72,774.04
2018,7,7,15,45,812.0,102.5,6.75,17.25,655.0,944.44,748.41
2018,7,7,16,0,748.0,118.0,6.9,16.9,596.0,892.52,713.81
2018,7,7,16,15,771.0,100.5,6.9,16.7,560.0,884.02,710.29
2018,7,7,16,30,794.0,83.0,6.9,16.5,524.0,871.02,703.27
2018,7,7,16,45,785.0,76.0,6.9,16.3,478.0,837.85,680.96
2018,7,7,17,0,776.0,69.0,6.9,16.1,432.0,802.41,656.68
2018,7,7,17,15,753.0,65.0,6.8,15.85,383.5,756.87,623.87
2018,7,7,17,30,730.0,61.0,6.7,15.6,335.0,710.41,589.6
2018,7,7,17,45,690.5,57.5,6.6,15.35,285.5,650.78,543.81
2018,7,7,18,0,651.0,54.0,6.5,15.1,236.0,591.91,497.04
2018,7,7,18,15,592.0,48.5,6.35,14.9,188.5,517.46,435.39
2018,7,7,18,30,533.0,43.0,6.2,14.7,141.0,452.26,378.53
2018,7,7,18,45,439.5,36.0,6.05,14.5,100.5,361.76,296.98
2018,7,7,19,0,346.0,29.0,5.9,14.3,60.0,278.88,208.78
2018,7,7,19,15,206.5,18.5,5.8,14.2,34.0,155.29,0.0
2018,7,7,19,30,67.0,8.0,5.7,14.1,8.0,41.12,0.0
2018,7,7,19,45,33.5,4.0,5.6,14.05,4.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.0,4.2,12.75,4.0,0.0,0.0
2018,7,8,5,0,72.0,8.0,4.3,12.9,8.0,7.28,0.0
2018,7,8,5,15,211.0,18.5,4.4,13.1,35.0,15.43,0.0
2018,7,8,5,30,350.0,29.0,4.5,13.3,62.0,23.75,13.57
2018,7,8,5,45,444.5,36.0,4.65,13.55,103.0,28.54,19.26
2018,7,8,6,0,539.0,43.0,4.8,13.8,144.0,33.28,23.91
2018,7,8,6,15,597.0,48.5,4.8,14.0,191.5,39.92,30.06
2018,7,8,6,30,655.0,54.0,4.8,14.2,239.0,43.44,33.3
2018,7,8,6,45,693.5,58.0,4.85,14.45,288.5,45.54,35.13
2018,7,8,7,0,732.0,62.0,4.9,14.7,338.0,47.59,36.84
2018,7,8,7,15,760.0,65.5,4.9,14.95,388.5,49.12,38.04
2018,7,8,7,30,788.0,69.0,4.9,15.2,439.0,50.58,39.14
2018,7,8,7,45,808.5,72.0,4.85,15.4,488.5,60.33,47.52
2018,7,8,8,0,829.0,75.0,4.8,15.6,538.0,62.08,48.83
2018,7,8,8,15,845.0,77.5,4.8,15.8,585.0,93.14,52.37
2018,7,8,8,30,861.0,80.0,4.8,16.0,632.0,142.06,77.37
2018,7,8,8,45,873.5,82.5,4.75,16.2,676.0,192.44,113.89
2018,7,8,9,0,886.0,85.0,4.7,16.4,720.0,244.29,157.14
2018,7,8,9,15,895.5,86.5,4.7,16.55,759.0,295.92,203.01
2018,7,8,9,30,905.0,88.0,4.7,16.7,798.0,348.31,250.28
2018,7,8,9,45,912.5,90.0,4.7,16.9,832.5,400.9,297.46
2018,7,8,10,0,920.0,92.0,4.7,17.1,867.0,453.66,343.89
2018,7,8,10,15,927.0,92.0,4.7,17.2,895.5,504.59,388.01
2018,7,8,10,30,934.0,92.0,4.7,17.3,924.0,555.17,430.73
2018,7,8,10,45,939.5,92.5,4.7,17.45,946.5,604.77,471.49
2018,7,8,11,0,945.0,93.0,4.7,17.6,969.0,653.48,510.53
2018,7,8,11,15,949.0,93.0,4.7,17.65,984.5,699.73,547.02
2018,7,8,11,30,953.0,93.0,4.7,17.7,1000.0,744.57,581.69
2018,7,8,11,45,955.0,92.5,4.75,17.8,1007.5,785.95,611.65
2018,7,8,12,0,957.0,92.0,4.8,17.9,1015.0,825.43,639.73
2018,7,8,12,15,956.5,93.0,4.85,17.9,1015.0,862.15,665.98
2018,7,8,12,30,956.0,94.0,4.9,17.9,1015.0,896.53,690.52
2018,7,8,12,45,953.5,94.0,5.0,17.95,1007.0,925.72,711.6
2018,7,8,13,0,951.0,94.0,5.1,18.0,999.0,952.1,730.78
2018,7,8,13,15,948.5,93.5,5.2,18.0,984.0,975.03,747.78
2018,7,8,13,30,946.0,93.0,5.3,18.0,969.0,994.88,762.76
2018,7,8,13,45,942.0,92.0,5.35,17.95,947.0,1009.59,774.08
2018,7,8,14,0,938.0,91.0,5.4,17.9,925.0,1021.01,783.27
2018,7,8,14,15,932.0,90.5,5.5,17.8,897.0,1027.66,789.85
2018,7,8,14,30,926.0,90.0,5.6,17.7,869.0,1030.97,794.27
2018,7,8,14,45,918.5,88.5,5.65,17.6,834.5,1028.35,794.33
2018,7,8,15,0,911.0,87.0,5.7,17.5,800.0,1022.41,792.25
2018,7,8,15,15,901.0,85.5,5.7,17.5,760.5,1010.73,785.59
2018,7,8,15,30,891.0,84.0,5.7,17.5,721.0,995.95,776.88
2018,7,8,15,45,878.5,81.5,5.8,17.2,676.5,974.51,765.05
2018,7,8,16,0,866.0,79.0,5.9,16.9,632.0,950.26,751.15
2018,7,8,16,15,849.5,77.0,5.9,16.65,585.0,920.19,732.17
2018,7,8,16,30,833.0,75.0,5.9,16.4,538.0,887.89,711.4
2018,7,8,16,45,811.5,72.0,5.9,16.2,488.0,847.7,684.35
2018,7,8,17,0,790.0,69.0,5.9,16.0,438.0,814.88,662.49
2018,7,8,17,15,761.0,65.5,5.9,15.75,387.0,764.43,626.74
2018,7,8,17,30,732.0,62.0,5.9,15.5,336.0,713.4,589.64
2018,7,8,17,45,691.0,58.0,5.9,15.2,286.0,651.83,543.08
2018,7,8,18,0,650.0,54.0,5.9,14.9,236.0,591.13,495.44
2018,7,8,18,15,590.5,48.5,5.8,14.65,188.5,521.48,438.08
2018,7,8,18,30,531.0,43.0,5.7,14.4,141.0,450.91,377.09
2018,7,8,18,45,436.5,35.5,5.6,14.2,100.0,359.2,294.73
2018,7,8,19,0,342.0,28.0,5.5,14.0,59.0,275.51,205.46
2018,7,8,19,15,198.0,17.0,5.4,13.9,32.5,149.11,0.0
2018,7,8,19,30,54.0,6.0,5.3,13.8,6.0,32.73,0.0
2018,7,8,19,45,27.0,3.0,5.2,13.75,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,13.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,4.3,12.75,4.0,0.0,0.0
2018,7,9,5,0,74.0,8.0,4.4,12.9,8.0,7.28,0.0
2018,7,9,5,15,210.5,18.0,4.5,13.1,34.0,15.01,0.0
2018,7,9,5,30,347.0,28.0,4.6,13.3,60.0,22.88,12.71
2018,7,9,5,45,440.5,35.5,4.7,13.55,101.0,28.15,18.89
2018,7,9,6,0,534.0,43.0,4.8,13.8,142.0,33.32,23.92
2018,7,9,6,15,594.0,48.0,4.8,14.05,189.5,39.51,29.69
2018,7,9,6,30,654.0,53.0,4.8,14.3,237.0,42.63,32.56
2018,7,9,6,45,694.5,57.0,4.8,14.55,287.0,44.77,34.43
2018,7,9,7,0,735.0,61.0,4.8,14.8,337.0,46.87,36.19
2018,7,9,7,15,763.0,64.5,4.7,15.1,387.5,48.43,37.41
2018,7,9,7,30,791.0,68.0,4.6,15.4,438.0,49.92,38.54
2018,7,9,7,45,812.5,70.5,4.5,15.65,487.5,59.35,46.62
2018,7,9,8,0,834.0,73.0,4.4,15.9,537.0,60.81,47.67
2018,7,9,8,15,850.5,75.0,4.25,16.2,584.5,90.26,50.47
2018,7,9,8,30,867.0,77.0,4.1,16.5,632.0,139.14,74.8
2018,7,9,8,45,879.5,78.5,3.95,16.8,675.5,189.12,110.55
2018,7,9,9,0,892.0,80.0,3.8,17.1,719.0,240.54,153.09
2018,7,9,9,15,901.5,81.5,3.75,17.35,758.0,292.46,198.8
2018,7,9,9,30,911.0,83.0,3.7,17.6,797.0,345.14,245.84
2018,7,9,9,45,918.5,84.0,3.7,17.85,831.0,397.28,292.23
2018,7,9,10,0,926.0,85.0,3.7,18.1,865.0,449.55,337.83
2018,7,9,10,15,931.0,86.5,3.7,18.3,893.0,500.99,381.72
2018,7,9,10,30,936.0,88.0,3.7,18.5,921.0,551.92,423.99
2018,7,9,10,45,939.5,89.5,3.7,18.75,942.5,601.29,463.83
2018,7,9,11,0,943.0,91.0,3.7,19.0,964.0,649.61,501.77
2018,7,9,11,15,945.0,92.0,3.85,19.1,979.0,695.32,537.61
2018,7,9,11,30,947.0,93.0,4.0,19.2,994.0,739.49,571.64
2018,7,9,11,45,948.5,93.5,4.1,19.3,1001.5,781.17,601.56
2018,7,9,12,0,950.0,94.0,4.2,19.4,1009.0,820.95,629.56
2018,7,9,12,15,949.5,94.5,4.35,19.4,1009.0,857.07,655.32
2018,7,9,12,30,949.0,95.0,4.5,19.4,1009.0,890.84,679.82
2018,7,9,12,45,948.0,95.0,4.7,19.35,1002.0,921.21,702.52
2018,7,9,13,0,947.0,95.0,4.9,19.3,995.0,948.85,723.43
2018,7,9,13,15,945.0,94.0,5.05,19.3,980.5,971.73,740.64
2018,7,9,13,30,943.0,93.0,5.2,19.3,966.0,991.53,755.87
2018,7,9,13,45,939.0,92.5,5.35,19.25,944.5,1006.76,768.22
2018,7,9,14,0,935.0,92.0,5.5,19.2,923.0,1018.72,778.48
2018,7,9,14,15,929.5,90.5,5.6,19.1,894.5,1024.82,784.62
2018,7,9,14,30,924.0,89.0,5.7,19.0,866.0,1027.55,788.6
2018,7,9,14,45,917.0,87.5,5.85,18.95,832.0,1025.43,789.55
2018,7,9,15,0,910.0,86.0,6.0,18.9,798.0,1020.0,788.32
2018,7,9,15,15,900.0,84.5,6.0,18.9,758.5,1008.34,781.66
2018,7,9,15,30,890.0,83.0,6.0,18.9,719.0,993.57,772.95
2018,7,9,15,45,878.5,80.5,6.2,18.7,675.0,973.13,762.07
2018,7,9,16,0,867.0,78.0,6.4,18.5,631.0,949.86,749.05
2018,7,9,16,15,851.5,75.5,6.4,18.35,584.0,920.11,729.97
2018,7,9,16,30,836.0,73.0,6.4,18.2,537.0,888.04,709.09
2018,7,9,16,45,816.0,70.0,6.4,18.0,487.5,849.13,682.99
2018,7,9,17,0,796.0,67.0,6.4,17.8,438.0,817.47,662.02
2018,7,9,17,15,767.5,63.5,6.35,17.55,387.0,767.29,626.33
2018,7,9,17,30,739.0,60.0,6.3,17.3,336.0,716.49,589.33
2018,7,9,17,45,698.5,56.0,6.2,17.1,285.5,655.12,542.59
2018,7,9,18,0,658.0,52.0,6.1,16.9,235.0,594.62,494.92
2018,7,9,18,15,597.5,47.0,5.9,16.6,187.5,519.53,433.43
2018,7,9,18,30,537.0,42.0,5.7,16.3,140.0,453.59,376.56
2018,7,9,18,45,442.0,35.0,5.5,16.0,99.5,362.06,294.81
2018,7,9,19,0,347.0,28.0,5.3,15.7,59.0,278.48,205.23
2018,7,9,19,15,201.5,17.0,5.2,15.6,32.5,150.63,0.0
2018,7,9,19,30,56.0,6.0,5.1,15.5,6.0,33.74,0.0
2018,7,9,19,45,28.0,3.0,4.95,15.4,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.5,4.1,12.7,3.5,0.0,0.0
2018,7,10,5,0,67.0,7.0,4.3,12.8,7.0,6.37,0.0
2018,7,10,5,15,226.5,16.5,4.4,13.05,34.0,13.65,0.0
2018,7,10,5,30,386.0,26.0,4.5,13.3,61.0,21.16,11.18
2018,7,10,5,45,478.0,33.0,4.65,13.5,103.0,28.48,19.16
2018,7,10,6,0,570.0,40.0,4.8,13.7,145.0,33.77,24.32
2018,7,10,6,15,628.0,44.5,4.8,14.0,193.0,36.62,27.1
2018,7,10,6,30,686.0,49.0,4.8,14.3,241.0,39.46,29.73
2018,7,10,6,45,725.0,53.0,4.8,14.65,292.0,41.76,31.74
2018,7,10,7,0,764.0,57.0,4.8,15.0,343.0,44.0,33.61
2018,7,10,7,15,792.0,60.0,4.8,15.35,394.5,52.34,40.84
2018,7,10,7,30,820.0,63.0,4.8,15.7,446.0,54.52,42.54
2018,7,10,7,45,840.5,66.0,4.75,16.05,496.5,56.52,44.07
2018,7,10,8,0,861.0,69.0,4.7,16.4,547.0,58.4,45.48
2018,7,10,8,15,876.0,71.0,4.65,16.65,594.5,87.12,47.99
2018,7,10,8,30,891.0,73.0,4.6,16.9,642.0,137.15,72.43
2018,7,10,8,45,903.0,75.0,4.6,17.2,686.5,188.65,109.1
2018,7,10,9,0,915.0,77.0,4.6,17.5,731.0,241.56,152.87
2018,7,10,9,15,922.5,79.5,4.6,17.7,770.5,294.93,200.03
2018,7,10,9,30,930.0,82.0,4.6,17.9,810.0,348.86,248.47
2018,7,10,9,45,934.5,85.0,4.65,18.1,844.0,402.46,296.49
2018,7,10,10,0,939.0,88.0,4.7,18.3,878.0,455.93,343.52
2018,7,10,10,15,944.5,90.0,4.8,18.45,907.0,508.72,389.1
2018,7,10,10,30,950.0,92.0,4.9,18.6,936.0,561.05,433.2
2018,7,10,10,45,954.0,92.0,5.05,18.75,957.5,610.28,474.08
2018,7,10,11,0,958.0,92.0,5.2,18.9,979.0,658.45,513.25
2018,7,10,11,15,960.5,93.0,5.35,18.9,994.0,705.23,550.85
2018,7,10,11,30,963.0,94.0,5.5,18.9,1009.0,750.48,586.68
2018,7,10,11,45,964.0,94.5,5.65,18.95,1016.5,792.52,617.94
2018,7,10,12,0,965.0,95.0,5.8,19.0,1024.0,832.58,647.23
2018,7,10,12,15,964.5,95.0,5.95,18.95,1023.5,868.87,674.02
2018,7,10,12,30,964.0,95.0,6.1,18.9,1023.0,902.75,699.11
2018,7,10,12,45,962.5,95.0,6.3,18.8,1015.5,933.19,722.19
2018,7,10,13,0,961.0,95.0,6.5,18.7,1008.0,960.83,743.39
2018,7,10,13,15,958.5,94.0,6.6,18.55,993.0,983.64,760.9
2018,7,10,13,30,956.0,93.0,6.7,18.4,978.0,1003.31,776.31
2018,7,10,13,45,952.0,92.5,6.8,18.25,956.0,1018.82,788.93
2018,7,10,14,0,948.0,92.0,6.9,18.1,934.0,1031.02,799.37
2018,7,10,14,15,942.5,90.5,6.95,17.95,905.0,1037.32,805.51
2018,7,10,14,30,937.0,89.0,7.0,17.8,876.0,1040.19,809.4
2018,7,10,14,45,929.5,87.5,7.05,17.6,841.5,1037.67,809.76
2018,7,10,15,0,922.0,86.0,7.1,17.4,807.0,1031.8,807.89
2018,7,10,15,15,912.0,84.5,7.1,17.4,767.0,1020.14,801.11
2018,7,10,15,30,902.0,83.0,7.1,17.4,727.0,1005.33,792.19
2018,7,10,15,45,889.0,81.0,7.1,16.95,682.5,983.94,779.94
2018,7,10,16,0,876.0,79.0,7.1,16.5,638.0,959.73,765.63
2018,7,10,16,15,859.5,77.5,7.05,16.25,590.5,930.18,746.48
2018,7,10,16,30,843.0,76.0,7.0,16.0,543.0,898.37,725.55
2018,7,10,16,45,822.0,72.5,6.95,15.75,492.5,857.82,697.77
2018,7,10,17,0,801.0,69.0,6.9,15.5,442.0,824.55,675.22
2018,7,10,17,15,773.0,65.5,6.85,15.3,391.0,774.67,639.19
2018,7,10,17,30,745.0,62.0,6.8,15.1,340.0,724.11,601.8
2018,7,10,17,45,706.0,57.5,6.75,14.85,289.0,663.04,554.97
2018,7,10,18,0,667.0,53.0,6.7,14.6,238.0,602.71,507.03
2018,7,10,18,15,607.5,47.5,6.5,14.4,190.0,527.31,444.34
2018,7,10,18,30,548.0,42.0,6.3,14.2,142.0,461.08,386.41
2018,7,10,18,45,453.0,34.5,6.15,14.05,100.5,368.41,302.56
2018,7,10,19,0,358.0,27.0,6.0,13.9,59.0,283.97,209.9
2018,7,10,19,15,207.5,16.5,5.85,13.85,32.5,128.84,0.0
2018,7,10,19,30,57.0,6.0,5.7,13.8,6.0,34.23,0.0
2018,7,10,19,45,28.5,3.0,5.6,13.75,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,13.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,11,4,45,23.0,2.5,2.85,12.95,2.5,0.0,0.0
2018,7,11,5,0,46.0,5.0,2.9,13.1,5.0,4.55,0.0
2018,7,11,5,15,162.0,14.5,2.9,13.35,26.5,13.19,0.0
2018,7,11,5,30,278.0,24.0,2.9,13.6,48.0,19.23,9.48
2018,7,11,5,45,350.5,31.0,2.85,13.85,81.5,24.14,15.35
2018,7,11,6,0,423.0,38.0,2.8,14.1,115.0,28.9,19.98
2018,7,11,6,15,245.5,43.5,2.7,14.3,91.5,32.2,23.15
2018,7,11,6,30,68.0,49.0,2.6,14.5,68.0,41.43,31.48
2018,7,11,6,45,35.0,74.0,2.45,14.75,84.0,63.3,50.89
2018,7,11,7,0,2.0,99.0,2.3,15.0,100.0,84.95,69.81
2018,7,11,7,15,7.5,128.5,2.25,15.25,132.0,108.12,89.74
2018,7,11,7,30,13.0,158.0,2.2,15.5,164.0,130.72,108.84
2018,7,11,7,45,20.5,181.0,2.15,15.75,192.0,148.4,123.44
2018,7,11,8,0,28.0,204.0,2.1,16.0,220.0,155.56,128.92
2018,7,11,8,15,34.5,229.0,2.1,16.25,250.0,174.61,137.34
2018,7,11,8,30,41.0,254.0,2.1,16.5,280.0,196.81,153.6
2018,7,11,8,45,64.0,285.5,2.1,16.7,329.5,226.58,175.36
2018,7,11,9,0,87.0,317.0,2.1,16.9,379.0,259.4,199.6
2018,7,11,9,15,174.5,322.5,2.2,17.1,456.0,284.32,215.84
2018,7,11,9,30,262.0,328.0,2.3,17.3,533.0,318.34,240.5
2018,7,11,9,45,394.5,288.0,2.35,17.5,612.0,348.38,262.6
2018,7,11,10,0,527.0,248.0,2.4,17.7,691.0,399.32,302.23
2018,7,11,10,15,551.5,251.0,2.45,17.9,728.0,441.04,336.22
2018,7,11,10,30,576.0,254.0,2.5,18.1,765.0,488.05,373.64
2018,7,11,10,45,652.0,227.0,2.55,18.25,819.0,542.51,416.4
2018,7,11,11,0,728.0,200.0,2.6,18.4,873.0,602.62,462.86
2018,7,11,11,15,742.5,196.0,2.7,18.5,892.0,646.7,496.74
2018,7,11,11,30,757.0,192.0,2.8,18.6,911.0,689.6,529.33
2018,7,11,11,45,763.5,192.5,2.85,18.7,922.5,730.14,559.35
2018,7,11,12,0,770.0,193.0,2.9,18.8,934.0,769.73,588.22
2018,7,11,12,15,768.5,193.0,3.0,18.8,932.5,801.27,611.47
2018,7,11,12,30,767.0,193.0,3.1,18.8,931.0,830.88,632.5
2018,7,11,12,45,771.0,191.0,3.15,18.85,928.0,861.35,653.73
2018,7,11,13,0,775.0,189.0,3.2,18.9,925.0,889.76,673.49
2018,7,11,13,15,777.0,185.5,3.3,18.8,913.5,912.62,690.21
2018,7,11,13,30,779.0,182.0,3.4,18.7,902.0,932.87,705.29
2018,7,11,13,45,799.0,167.5,3.5,18.6,891.0,956.82,723.02
2018,7,11,14,0,819.0,153.0,3.6,18.5,880.0,977.88,738.87
2018,7,11,14,15,873.0,123.0,3.65,18.35,876.0,1002.42,757.03
2018,7,11,14,30,927.0,93.0,3.7,18.2,872.0,1034.25,780.22
2018,7,11,14,45,919.0,91.5,3.75,18.05,837.0,1031.31,780.0
2018,7,11,15,0,911.0,90.0,3.8,17.9,802.0,1025.05,777.97
2018,7,11,15,15,900.5,88.5,3.8,17.9,762.0,1013.04,771.38
2018,7,11,15,30,890.0,87.0,3.8,17.9,722.0,997.91,762.81
2018,7,11,15,45,875.5,85.5,3.8,17.5,677.5,975.86,750.71
2018,7,11,16,0,861.0,84.0,3.8,17.1,633.0,951.1,736.74
2018,7,11,16,15,774.0,95.5,3.7,16.85,560.0,880.33,689.02
