Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,16,30,687.0,107.0,3.6,16.6,487.0,804.9,637.29
2018,7,11,16,45,648.0,105.0,3.55,16.35,436.5,753.46,602.4
2018,7,11,17,0,609.0,103.0,3.5,16.1,386.0,701.6,566.31
2018,7,11,17,15,598.5,94.5,3.45,15.85,345.5,666.16,541.9
2018,7,11,17,30,588.0,86.0,3.4,15.6,305.0,629.36,515.69
2018,7,11,17,45,589.5,74.0,3.35,15.3,265.5,596.49,491.71
2018,7,11,18,0,591.0,62.0,3.3,15.0,226.0,561.66,464.95
2018,7,11,18,15,529.5,55.0,3.15,14.8,179.5,486.23,403.85
2018,7,11,18,30,468.0,48.0,3.0,14.6,133.0,414.37,342.32
2018,7,11,18,45,349.0,39.0,2.9,14.4,91.5,307.4,249.29
2018,7,11,19,0,230.0,30.0,2.8,14.2,50.0,210.47,152.36
2018,7,11,19,15,131.5,17.5,2.65,14.15,27.5,88.02,0.0
2018,7,11,19,30,33.0,5.0,2.5,14.1,5.0,21.2,0.0
2018,7,11,19,45,16.5,2.5,2.4,14.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.0,1.75,13.25,2.0,0.0,0.0
2018,7,12,5,0,26.0,4.0,1.8,13.4,4.0,3.64,0.0
2018,7,12,5,15,110.0,15.5,1.9,13.65,24.0,14.1,0.0
2018,7,12,5,30,194.0,27.0,2.0,13.9,44.0,21.12,10.74
2018,7,12,5,45,266.0,38.5,2.1,14.15,77.5,29.72,20.14
2018,7,12,6,0,338.0,50.0,2.2,14.4,111.0,38.06,28.03
2018,7,12,6,15,202.0,62.5,2.25,14.65,102.0,49.07,38.09
2018,7,12,6,30,66.0,75.0,2.3,14.9,93.0,60.76,48.59
2018,7,12,6,45,43.5,96.0,2.3,15.15,109.0,79.32,64.94
2018,7,12,7,0,21.0,117.0,2.3,15.4,125.0,94.82,78.34
2018,7,12,7,15,39.5,144.0,2.3,15.65,161.5,114.12,94.81
2018,7,12,7,30,58.0,171.0,2.3,15.9,198.0,132.82,110.49
2018,7,12,7,45,115.0,178.5,2.3,16.2,239.5,131.36,108.7
2018,7,12,8,0,172.0,186.0,2.3,16.5,281.0,136.62,112.69
2018,7,12,8,15,151.0,195.5,2.35,16.75,284.5,148.16,113.59
2018,7,12,8,30,130.0,205.0,2.4,17.0,288.0,163.7,123.58
2018,7,12,8,45,73.5,219.5,2.45,17.25,267.0,184.54,141.55
2018,7,12,9,0,17.0,234.0,2.5,17.5,246.0,199.54,155.44
2018,7,12,9,15,146.0,261.5,2.55,17.7,375.0,236.41,179.53
2018,7,12,9,30,275.0,289.0,2.6,17.9,504.0,295.37,222.44
2018,7,12,9,45,233.5,314.5,2.65,18.1,502.5,317.53,241.71
2018,7,12,10,0,192.0,340.0,2.7,18.3,501.0,345.41,264.57
2018,7,12,10,15,171.0,386.0,2.7,18.4,533.0,383.65,294.17
2018,7,12,10,30,150.0,432.0,2.7,18.5,565.0,420.75,322.12
2018,7,12,10,45,160.5,445.0,2.7,18.65,590.5,450.08,344.02
2018,7,12,11,0,171.0,458.0,2.7,18.8,616.0,480.64,366.67
2018,7,12,11,15,156.0,464.0,2.8,18.9,610.0,490.41,373.9
2018,7,12,11,30,141.0,470.0,2.9,19.0,604.0,498.84,380.1
2018,7,12,11,45,159.0,476.5,2.95,19.1,628.5,530.59,403.73
2018,7,12,12,0,177.0,483.0,3.0,19.2,653.0,563.75,428.16
2018,7,12,12,15,196.0,480.5,3.1,19.3,669.0,591.1,448.58
2018,7,12,12,30,215.0,478.0,3.2,19.4,685.0,619.13,469.48
2018,7,12,12,45,243.5,461.5,3.3,19.5,694.0,648.96,491.98
2018,7,12,13,0,272.0,445.0,3.4,19.6,703.0,674.88,511.75
2018,7,12,13,15,409.0,356.0,3.45,19.5,737.5,740.35,563.46
2018,7,12,13,30,546.0,267.0,3.5,19.4,772.0,802.05,612.07
2018,7,12,13,45,462.5,294.5,3.5,19.25,715.0,762.74,582.84
2018,7,12,14,0,379.0,322.0,3.5,19.1,658.0,721.97,552.81
2018,7,12,14,15,562.5,240.0,3.45,18.8,721.0,834.67,639.48
2018,7,12,14,30,746.0,158.0,3.4,18.5,784.0,934.03,710.46
2018,7,12,14,45,770.0,141.5,3.4,18.2,764.5,947.54,720.86
2018,7,12,15,0,794.0,125.0,3.4,17.9,745.0,957.48,729.69
2018,7,12,15,15,693.5,158.5,3.4,17.9,680.0,902.3,692.85
2018,7,12,15,30,593.0,192.0,3.4,17.9,615.0,839.17,650.4
2018,7,12,15,45,559.0,190.5,3.2,17.3,569.0,801.37,625.66
2018,7,12,16,0,525.0,189.0,3.0,16.7,523.0,754.63,593.81
2018,7,12,16,15,555.5,163.5,2.95,16.5,492.5,756.92,598.27
2018,7,12,16,30,586.0,138.0,2.9,16.3,462.0,747.78,593.61
2018,7,12,16,45,415.0,158.0,2.85,16.05,376.5,595.22,480.11
2018,7,12,17,0,244.0,178.0,2.8,15.8,291.0,441.16,359.8
2018,7,12,17,15,276.0,150.0,2.75,15.65,263.5,430.21,354.37
2018,7,12,17,30,308.0,122.0,2.7,15.5,236.0,415.59,344.96
2018,7,12,17,45,380.5,98.0,2.65,15.3,217.5,452.95,376.63
2018,7,12,18,0,453.0,74.0,2.6,15.1,199.0,471.51,392.2
2018,7,12,18,15,385.5,65.0,2.55,14.95,156.0,388.98,323.76
2018,7,12,18,30,318.0,56.0,2.5,14.8,113.0,318.31,262.95
2018,7,12,18,45,184.5,43.0,2.5,14.7,73.5,205.07,165.0
2018,7,12,19,0,51.0,30.0,2.5,14.6,34.0,78.12,52.78
2018,7,12,19,15,30.5,17.0,2.4,14.6,19.0,32.18,0.0
2018,7,12,19,30,10.0,4.0,2.3,14.6,4.0,8.68,0.0
2018,7,12,19,45,5.0,2.0,2.2,14.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,1.75,14.45,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,1.8,14.5,1.0,0.91,0.0
2018,7,13,5,15,1.0,4.5,1.8,14.7,4.5,4.09,0.0
2018,7,13,5,30,0.0,8.0,1.8,14.9,8.0,7.02,0.0
2018,7,13,5,45,0.0,13.0,1.8,15.1,13.0,11.42,4.23
2018,7,13,6,0,0.0,18.0,1.8,15.3,18.0,15.82,8.33
2018,7,13,6,15,0.0,21.0,1.8,15.55,21.0,18.46,10.82
2018,7,13,6,30,0.0,24.0,1.8,15.8,24.0,21.11,13.24
2018,7,13,6,45,0.0,24.5,1.85,16.0,24.5,21.56,13.63
2018,7,13,7,0,0.0,25.0,1.9,16.2,25.0,22.01,13.98
2018,7,13,7,15,0.0,31.5,1.95,16.4,31.5,27.76,19.01
2018,7,13,7,30,0.0,38.0,2.0,16.6,38.0,33.52,23.99
2018,7,13,7,45,3.5,82.5,2.1,16.8,84.5,73.07,58.38
2018,7,13,8,0,7.0,127.0,2.2,17.0,131.0,109.47,89.4
2018,7,13,8,15,57.5,189.5,2.25,17.15,226.0,150.27,117.08
2018,7,13,8,30,108.0,252.0,2.3,17.3,321.0,190.52,145.76
2018,7,13,8,45,134.5,286.5,2.4,17.45,378.0,225.94,171.49
2018,7,13,9,0,161.0,321.0,2.5,17.6,435.0,264.93,200.63
2018,7,13,9,15,230.0,325.0,2.55,17.7,498.5,287.93,216.44
2018,7,13,9,30,299.0,329.0,2.6,17.8,562.0,329.1,247.5
2018,7,13,9,45,535.0,240.0,2.6,17.95,679.5,362.81,270.75
2018,7,13,10,0,771.0,151.0,2.6,18.1,797.0,425.92,319.44
2018,7,13,10,15,772.5,157.0,2.6,18.2,823.0,473.21,359.13
2018,7,13,10,30,774.0,163.0,2.6,18.3,849.0,520.03,397.45
2018,7,13,10,45,775.0,166.5,2.6,18.4,867.5,563.98,432.66
2018,7,13,11,0,776.0,170.0,2.6,18.5,886.0,607.08,466.33
2018,7,13,11,15,779.5,171.5,2.6,18.55,900.5,649.18,498.58
2018,7,13,11,30,783.0,173.0,2.6,18.6,915.0,690.33,529.43
2018,7,13,11,45,723.5,210.0,2.6,18.7,900.0,716.0,547.27
2018,7,13,12,0,664.0,247.0,2.6,18.8,885.0,736.12,560.72
2018,7,13,12,15,763.0,188.0,2.65,18.8,921.0,791.2,602.68
2018,7,13,12,30,862.0,129.0,2.7,18.8,957.0,845.33,640.1
2018,7,13,12,45,869.5,122.0,2.75,18.85,952.0,875.06,660.41
2018,7,13,13,0,877.0,115.0,2.8,18.9,947.0,902.46,679.31
2018,7,13,13,15,874.5,114.5,2.85,18.9,933.0,924.29,694.63
2018,7,13,13,30,872.0,114.0,2.9,18.9,919.0,943.27,708.14
2018,7,13,13,45,868.0,112.5,2.95,18.9,898.0,956.86,718.14
2018,7,13,14,0,864.0,111.0,3.0,18.9,877.0,967.35,726.23
2018,7,13,14,15,858.0,109.0,3.05,18.9,849.5,972.21,730.69
2018,7,13,14,30,852.0,107.0,3.1,18.9,822.0,973.9,733.2
2018,7,13,14,45,844.0,105.5,3.15,18.85,789.0,970.98,732.91
2018,7,13,15,0,836.0,104.0,3.2,18.8,756.0,964.99,730.69
2018,7,13,15,15,825.0,102.0,3.2,18.8,718.0,952.42,723.63
2018,7,13,15,30,814.0,100.0,3.2,18.8,680.0,936.97,714.75
2018,7,13,15,45,799.5,97.5,3.3,18.6,637.0,924.96,709.57
2018,7,13,16,0,785.0,95.0,3.4,18.4,594.0,900.13,695.44
2018,7,13,16,15,767.0,92.0,3.5,18.2,548.5,868.92,676.73
2018,7,13,16,30,749.0,89.0,3.6,18.0,503.0,835.63,656.29
2018,7,13,16,45,724.5,86.0,3.65,17.8,455.0,794.52,629.55
2018,7,13,17,0,700.0,83.0,3.7,17.6,407.0,752.1,601.34
2018,7,13,17,15,668.0,78.0,3.75,17.35,358.0,704.22,568.43
2018,7,13,17,30,636.0,73.0,3.8,17.1,309.0,651.93,531.19
2018,7,13,17,45,591.5,68.0,3.85,16.8,261.0,589.88,485.11
2018,7,13,18,0,547.0,63.0,3.9,16.5,213.0,529.27,438.31
2018,7,13,18,15,483.0,55.5,3.85,16.3,168.0,453.07,376.41
2018,7,13,18,30,419.0,48.0,3.8,16.1,123.0,380.76,314.15
2018,7,13,18,45,315.5,38.5,3.8,15.85,85.0,285.27,230.41
2018,7,13,19,0,212.0,29.0,3.8,15.6,47.0,197.21,139.64
2018,7,13,19,15,118.0,16.5,3.75,15.45,25.5,79.62,0.0
2018,7,13,19,30,24.0,4.0,3.7,15.3,4.0,3.64,0.0
2018,7,13,19,45,12.0,2.0,3.65,15.2,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,14,4,45,6.5,1.5,2.9,13.95,1.5,0.0,0.0
2018,7,14,5,0,13.0,3.0,2.9,14.0,3.0,2.73,0.0
2018,7,14,5,15,75.0,13.5,2.9,14.15,19.0,12.28,0.0
2018,7,14,5,30,137.0,24.0,2.9,14.3,35.0,18.71,8.37
2018,7,14,5,45,146.5,36.5,2.9,14.45,56.0,27.94,18.49
2018,7,14,6,0,156.0,49.0,2.9,14.6,77.0,38.98,28.77
2018,7,14,6,15,270.5,60.0,2.85,14.8,126.5,44.52,34.01
2018,7,14,6,30,385.0,71.0,2.8,15.0,176.0,52.1,40.88
2018,7,14,6,45,285.5,97.5,2.75,15.2,184.0,69.27,56.08
2018,7,14,7,0,186.0,124.0,2.7,15.4,192.0,90.66,74.74
2018,7,14,7,15,127.0,154.5,2.65,15.6,204.0,115.65,96.21
2018,7,14,7,30,68.0,185.0,2.6,15.8,216.0,141.23,117.83
2018,7,14,7,45,75.0,208.0,2.6,16.0,246.0,156.66,130.47
2018,7,14,8,0,82.0,231.0,2.6,16.2,276.0,171.68,142.63
2018,7,14,8,15,174.5,236.0,2.6,16.4,343.0,172.22,133.1
2018,7,14,8,30,267.0,241.0,2.6,16.6,410.0,185.67,136.34
2018,7,14,8,45,507.5,181.5,2.65,16.8,531.5,188.65,126.15
2018,7,14,9,0,748.0,122.0,2.7,17.0,653.0,226.85,147.25
2018,7,14,9,15,807.5,107.0,2.8,17.1,710.0,280.54,191.56
2018,7,14,9,30,867.0,92.0,2.9,17.2,767.0,331.76,235.5
2018,7,14,9,45,858.5,102.5,2.95,17.35,795.5,383.32,281.55
2018,7,14,10,0,850.0,113.0,3.0,17.5,824.0,433.52,325.52
2018,7,14,10,15,711.0,192.5,3.15,17.6,801.0,467.17,356.51
2018,7,14,10,30,572.0,272.0,3.3,17.7,778.0,497.39,382.37
2018,7,14,10,45,620.0,253.0,3.4,17.75,814.0,542.44,418.71
2018,7,14,11,0,668.0,234.0,3.5,17.8,850.0,590.94,457.21
2018,7,14,11,15,625.0,265.5,3.6,17.8,849.0,624.17,482.73
2018,7,14,11,30,582.0,297.0,3.7,17.8,848.0,653.35,504.65
2018,7,14,11,45,601.5,291.5,3.8,17.85,865.0,694.22,535.76
2018,7,14,12,0,621.0,286.0,3.9,17.9,882.0,735.4,566.7
2018,7,14,12,15,677.5,256.5,3.95,17.9,907.0,785.65,604.69
2018,7,14,12,30,734.0,227.0,4.0,17.9,932.0,836.58,642.82
2018,7,14,12,45,688.5,249.0,4.0,17.9,906.0,846.64,649.18
2018,7,14,13,0,643.0,271.0,4.0,17.9,880.0,852.45,652.69
2018,7,14,13,15,643.0,263.0,4.05,17.85,864.0,868.23,664.96
2018,7,14,13,30,643.0,255.0,4.1,17.8,848.0,881.42,675.36
2018,7,14,13,45,712.5,209.5,4.1,17.8,852.5,921.27,704.74
2018,7,14,14,0,782.0,164.0,4.1,17.8,857.0,951.82,726.38
2018,7,14,14,15,834.0,130.5,4.15,17.75,848.5,970.39,740.29
2018,7,14,14,30,886.0,97.0,4.2,17.7,840.0,996.6,759.69
2018,7,14,14,45,868.0,100.0,4.25,17.6,803.0,988.63,755.78
2018,7,14,15,0,850.0,103.0,4.3,17.5,766.0,977.61,750.14
2018,7,14,15,15,833.0,103.5,4.3,17.5,725.5,961.87,740.75
2018,7,14,15,30,816.0,104.0,4.3,17.5,685.0,943.35,729.54
2018,7,14,15,45,820.0,95.5,4.4,17.15,647.5,932.37,725.43
2018,7,14,16,0,824.0,87.0,4.5,16.8,610.0,918.07,719.07
2018,7,14,16,15,808.0,83.5,4.5,16.65,563.5,887.56,699.74
2018,7,14,16,30,792.0,80.0,4.5,16.5,517.0,864.33,685.66
2018,7,14,16,45,770.0,77.0,4.5,16.3,468.5,824.55,659.35
2018,7,14,17,0,748.0,74.0,4.5,16.1,420.0,783.26,631.55
2018,7,14,17,15,717.5,70.0,4.45,16.0,370.0,732.09,595.15
2018,7,14,17,30,687.0,66.0,4.4,15.9,320.0,680.48,557.53
2018,7,14,17,45,627.0,64.0,4.4,15.75,268.5,612.54,506.27
2018,7,14,18,0,567.0,62.0,4.4,15.6,217.0,543.03,451.84
2018,7,14,18,15,500.0,54.5,4.35,15.45,170.5,463.93,387.23
2018,7,14,18,30,433.0,47.0,4.3,15.3,124.0,388.96,322.31
2018,7,14,18,45,357.5,37.5,4.3,15.15,88.0,310.86,251.98
2018,7,14,19,0,282.0,28.0,4.3,15.0,52.0,237.5,167.69
2018,7,14,19,15,160.0,16.5,4.3,14.85,28.5,102.55,0.0
2018,7,14,19,30,38.0,5.0,4.3,14.7,5.0,4.55,0.0
2018,7,14,19,45,19.0,2.5,4.3,14.55,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,2.85,13.0,2.0,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.9,13.1,4.0,0.0,0.0
2018,7,15,5,15,173.0,15.5,3.0,13.3,27.0,14.1,0.0
2018,7,15,5,30,305.0,26.0,3.1,13.5,50.0,21.39,10.1
2018,7,15,5,45,410.0,32.5,3.15,13.65,89.5,25.81,16.68
2018,7,15,6,0,515.0,39.0,3.2,13.8,129.0,30.23,21.12
2018,7,15,6,15,346.0,33.5,3.15,14.0,102.5,24.19,16.0
2018,7,15,6,30,177.0,28.0,3.1,14.2,76.0,18.75,11.2
2018,7,15,6,45,88.5,43.0,3.1,14.35,67.0,33.74,24.64
2018,7,15,7,0,0.0,58.0,3.1,14.5,58.0,51.22,40.15
2018,7,15,7,15,0.0,76.5,3.1,14.7,76.5,67.67,54.53
2018,7,15,7,30,0.0,95.0,3.1,14.9,95.0,83.09,67.81
2018,7,15,7,45,0.0,113.0,3.1,15.05,113.0,97.87,80.39
2018,7,15,8,0,0.0,131.0,3.1,15.2,131.0,112.46,92.66
2018,7,15,8,15,3.5,158.0,3.1,15.35,160.0,134.04,105.81
2018,7,15,8,30,7.0,185.0,3.1,15.5,189.0,156.31,123.32
2018,7,15,8,45,8.0,195.5,3.15,15.7,200.5,166.27,130.81
2018,7,15,9,0,9.0,206.0,3.2,15.9,212.0,176.35,138.44
2018,7,15,9,15,11.0,221.5,3.2,16.0,229.5,190.71,149.51
2018,7,15,9,30,13.0,237.0,3.2,16.1,247.0,205.39,160.82
2018,7,15,9,45,17.0,264.5,3.25,16.25,278.5,230.62,180.36
2018,7,15,10,0,21.0,292.0,3.3,16.4,310.0,256.51,200.3
2018,7,15,10,15,28.5,321.0,3.4,16.5,346.0,277.38,216.27
2018,7,15,10,30,36.0,350.0,3.5,16.6,382.0,308.15,239.91
2018,7,15,10,45,41.0,370.5,3.6,16.7,407.5,332.31,258.35
2018,7,15,11,0,46.0,391.0,3.7,16.8,433.0,357.46,277.49
2018,7,15,11,15,186.5,376.5,3.8,16.85,552.0,439.82,342.44
2018,7,15,11,30,327.0,362.0,3.9,16.9,671.0,535.13,416.56
2018,7,15,11,45,606.0,248.5,4.0,16.95,827.5,661.38,515.88
2018,7,15,12,0,885.0,135.0,4.1,17.0,984.0,800.91,621.48
2018,7,15,12,15,925.0,115.0,4.2,17.05,1002.5,850.73,656.31
2018,7,15,12,30,965.0,95.0,4.3,17.1,1021.0,899.84,690.94
2018,7,15,12,45,962.0,96.0,4.35,17.1,1013.0,930.2,712.35
2018,7,15,13,0,959.0,97.0,4.4,17.1,1005.0,957.71,731.94
2018,7,15,13,15,956.5,96.0,4.4,17.15,990.0,980.76,747.92
2018,7,15,13,30,954.0,95.0,4.4,17.2,975.0,1000.67,761.82
2018,7,15,13,45,925.0,106.0,4.45,17.25,942.5,1004.13,765.02
2018,7,15,14,0,896.0,117.0,4.5,17.3,910.0,1003.86,765.91
2018,7,15,14,15,915.0,104.0,4.45,17.35,891.5,1022.46,779.0
2018,7,15,14,30,934.0,91.0,4.4,17.4,873.0,1037.46,789.58
2018,7,15,14,45,927.0,89.5,4.4,17.4,838.5,1035.65,789.47
2018,7,15,15,0,920.0,88.0,4.4,17.4,804.0,1030.48,787.35
2018,7,15,15,15,909.5,86.5,4.4,17.4,764.0,1018.52,780.74
2018,7,15,15,30,899.0,85.0,4.4,17.4,724.0,1003.4,772.1
2018,7,15,15,45,886.5,83.0,4.4,17.25,679.5,982.68,760.13
2018,7,15,16,0,874.0,81.0,4.4,17.1,635.0,959.14,746.22
2018,7,15,16,15,857.5,78.5,4.35,17.0,587.0,928.48,726.67
2018,7,15,16,30,841.0,76.0,4.3,16.9,539.0,895.52,705.41
2018,7,15,16,45,819.0,72.5,4.3,16.8,488.0,854.15,678.22
2018,7,15,17,0,797.0,69.0,4.3,16.7,437.0,820.11,656.01
2018,7,15,17,15,767.0,65.5,4.3,16.5,385.5,768.65,620.5
2018,7,15,17,30,737.0,62.0,4.3,16.3,334.0,716.62,583.62
2018,7,15,17,45,694.5,58.0,4.3,16.15,283.0,653.7,536.89
2018,7,15,18,0,652.0,54.0,4.3,16.0,232.0,591.71,489.01
2018,7,15,18,15,588.5,48.5,4.25,15.8,184.0,519.45,430.57
2018,7,15,18,30,525.0,43.0,4.2,15.6,136.0,446.28,368.19
2018,7,15,18,45,422.5,35.5,4.15,15.4,95.0,349.83,282.64
2018,7,15,19,0,320.0,28.0,4.1,15.2,54.0,259.09,180.52
2018,7,15,19,15,182.0,16.5,4.05,15.05,29.5,114.5,0.0
2018,7,15,19,30,44.0,5.0,4.0,14.9,5.0,4.55,0.0
2018,7,15,19,45,22.0,2.5,3.95,14.75,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,3.0,13.15,2.0,0.0,0.0
2018,7,16,5,0,40.0,5.0,3.0,13.3,4.0,0.0,0.0
2018,7,16,5,15,156.0,13.5,3.05,13.5,23.5,12.28,0.0
2018,7,16,5,30,272.0,22.0,3.1,13.7,43.0,17.72,7.06
2018,7,16,5,45,356.5,28.5,3.15,13.9,77.0,22.27,13.58
2018,7,16,6,0,441.0,35.0,3.2,14.1,111.0,26.74,18.0
2018,7,16,6,15,287.5,32.5,3.1,14.3,88.5,23.24,15.13
2018,7,16,6,30,134.0,30.0,3.0,14.5,66.0,21.61,13.74
2018,7,16,6,45,67.0,51.0,2.9,14.7,69.0,43.02,32.89
2018,7,16,7,0,0.0,72.0,2.8,14.9,72.0,63.55,51.01
2018,7,16,7,15,9.0,111.5,2.75,15.15,115.5,95.29,78.67
2018,7,16,7,30,18.0,151.0,2.7,15.4,159.0,125.55,104.56
2018,7,16,7,45,36.5,181.5,2.7,15.65,200.5,140.38,116.79
2018,7,16,8,0,55.0,212.0,2.7,15.9,242.0,160.37,133.29
2018,7,16,8,15,80.5,241.5,2.7,16.15,290.0,182.21,143.21
2018,7,16,8,30,106.0,271.0,2.7,16.4,338.0,211.23,163.14
2018,7,16,8,45,197.5,276.5,2.7,16.7,412.0,227.26,170.45
2018,7,16,9,0,289.0,282.0,2.7,17.0,486.0,252.29,185.99
2018,7,16,9,15,519.5,217.0,2.75,17.2,610.0,275.13,196.87
2018,7,16,9,30,750.0,152.0,2.8,17.4,734.0,331.23,237.55
2018,7,16,9,45,771.0,155.0,2.8,17.6,776.5,382.82,281.9
2018,7,16,10,0,792.0,158.0,2.8,17.8,819.0,436.27,327.08
2018,7,16,10,15,832.5,144.5,2.85,17.95,860.5,487.46,369.87
2018,7,16,10,30,873.0,131.0,2.9,18.1,902.0,544.9,416.53
2018,7,16,10,45,889.5,124.5,2.95,18.25,927.0,593.2,455.57
2018,7,16,11,0,906.0,118.0,3.0,18.4,952.0,641.52,493.76
2018,7,16,11,15,869.5,139.0,3.05,18.5,950.0,677.28,521.41
2018,7,16,11,30,833.0,160.0,3.1,18.6,948.0,711.37,547.0
2018,7,16,11,45,848.5,154.0,3.15,18.7,962.0,751.89,577.56
2018,7,16,12,0,864.0,148.0,3.2,18.8,976.0,794.68,608.21
2018,7,16,12,15,874.0,142.5,3.25,18.85,980.0,832.48,634.46
2018,7,16,12,30,884.0,137.0,3.3,18.9,984.0,868.65,659.5
2018,7,16,12,45,817.5,164.5,3.35,18.95,943.5,874.5,663.58
2018,7,16,13,0,751.0,192.0,3.4,19.0,903.0,868.33,659.68
2018,7,16,13,15,777.0,181.5,3.5,18.95,907.0,906.3,687.02
2018,7,16,13,30,803.0,171.0,3.6,18.9,911.0,942.43,712.75
2018,7,16,13,45,873.5,134.5,3.65,18.85,922.0,982.48,740.83
2018,7,16,14,0,944.0,98.0,3.7,18.8,933.0,1030.59,774.27
2018,7,16,14,15,938.0,96.5,3.8,18.7,904.0,1036.73,779.94
2018,7,16,14,30,932.0,95.0,3.9,18.6,875.0,1039.43,783.82
2018,7,16,14,45,924.0,93.5,3.95,18.5,840.0,1036.73,783.86
2018,7,16,15,0,916.0,92.0,4.0,18.4,805.0,1030.67,781.82
2018,7,16,15,15,905.5,90.5,4.0,18.4,764.5,1018.83,775.36
2018,7,16,15,30,895.0,89.0,4.0,18.4,724.0,1003.84,766.9
2018,7,16,15,45,881.0,87.0,4.1,18.0,679.0,981.79,755.44
2018,7,16,16,0,867.0,85.0,4.2,17.6,634.0,956.95,742.0
2018,7,16,16,15,849.5,82.5,4.2,17.4,585.5,925.56,722.69
2018,7,16,16,30,832.0,80.0,4.2,17.2,537.0,901.4,708.44
2018,7,16,16,45,809.0,77.0,4.25,17.0,486.5,859.83,681.61
2018,7,16,17,0,786.0,74.0,4.3,16.8,436.0,816.66,653.23
2018,7,16,17,15,754.5,70.0,4.25,16.6,384.0,763.56,616.21
2018,7,16,17,30,723.0,66.0,4.2,16.4,332.0,709.96,577.94
2018,7,16,17,45,679.5,61.5,4.15,16.15,281.0,645.96,530.39
2018,7,16,18,0,636.0,57.0,4.1,15.9,230.0,588.3,485.92
2018,7,16,18,15,570.5,50.5,3.95,15.65,181.5,509.09,421.88
2018,7,16,18,30,505.0,44.0,3.8,15.4,133.0,433.83,357.63
2018,7,16,18,45,401.5,36.0,3.7,15.15,92.5,336.9,271.8
2018,7,16,19,0,298.0,28.0,3.6,14.9,52.0,245.02,167.96
2018,7,16,19,15,168.0,17.0,3.45,14.8,28.5,107.21,0.0
2018,7,16,19,30,38.0,6.0,3.3,14.7,5.0,0.0,0.0
2018,7,16,19,45,19.0,3.0,3.2,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.65,13.25,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.7,13.4,2.0,0.0,0.0
2018,7,17,5,15,120.0,11.0,2.8,13.6,19.5,10.01,0.0
2018,7,17,5,30,222.0,20.0,2.9,13.8,37.0,15.91,5.42
2018,7,17,5,45,305.5,27.0,2.95,14.05,68.5,20.93,12.38
2018,7,17,6,0,389.0,34.0,3.0,14.3,100.0,25.81,17.15
2018,7,17,6,15,259.0,36.0,2.95,14.5,86.0,25.82,17.4
2018,7,17,6,30,129.0,38.0,2.9,14.7,72.0,27.27,18.79
2018,7,17,6,45,65.5,57.5,2.9,14.9,75.0,48.04,37.32
2018,7,17,7,0,2.0,77.0,2.9,15.1,78.0,67.58,54.53
2018,7,17,7,15,9.0,110.0,2.9,15.35,114.0,94.12,77.6
2018,7,17,7,30,16.0,143.0,2.9,15.6,150.0,119.74,99.49
2018,7,17,7,45,22.0,162.5,2.9,15.85,173.5,135.12,112.24
2018,7,17,8,0,28.0,182.0,2.9,16.1,197.0,141.7,117.35
2018,7,17,8,15,39.0,208.5,2.9,16.3,231.5,160.96,126.75
2018,7,17,8,30,50.0,235.0,2.9,16.5,266.0,184.42,143.84
2018,7,17,8,45,84.5,265.0,2.85,16.75,322.5,214.89,165.67
2018,7,17,9,0,119.0,295.0,2.8,17.0,379.0,239.22,182.86
2018,7,17,9,15,324.5,253.0,2.8,17.15,500.0,261.2,192.9
2018,7,17,9,30,530.0,211.0,2.8,17.3,621.0,301.67,220.7
2018,7,17,9,45,633.0,191.0,2.8,17.45,702.5,354.53,263.09
2018,7,17,10,0,736.0,171.0,2.8,17.6,784.0,422.63,317.71
2018,7,17,10,15,741.0,175.5,2.85,17.75,811.0,468.91,356.67
2018,7,17,10,30,746.0,180.0,2.9,17.9,838.0,515.1,394.7
2018,7,17,10,45,750.0,183.0,2.9,18.0,858.5,559.32,430.29
2018,7,17,11,0,754.0,186.0,2.9,18.1,879.0,603.02,464.61
2018,7,17,11,15,755.0,189.0,2.9,18.2,892.5,644.13,496.21
2018,7,17,11,30,756.0,192.0,2.9,18.3,906.0,684.17,526.34
2018,7,17,11,45,758.5,191.5,2.9,18.35,913.0,721.19,553.9
2018,7,17,12,0,761.0,191.0,2.9,18.4,920.0,756.9,580.07
2018,7,17,12,15,753.5,193.5,2.95,18.45,915.5,785.71,601.11
2018,7,17,12,30,746.0,196.0,3.0,18.5,911.0,812.27,619.91
2018,7,17,12,45,763.0,192.0,3.0,18.55,918.0,851.84,647.24
2018,7,17,13,0,780.0,188.0,3.0,18.6,925.0,890.03,673.34
2018,7,17,13,15,783.0,185.0,3.1,18.6,915.5,914.61,690.88
2018,7,17,13,30,786.0,182.0,3.2,18.6,906.0,936.62,706.88
2018,7,17,13,45,782.5,178.5,3.3,18.6,885.0,949.2,716.57
2018,7,17,14,0,779.0,175.0,3.4,18.6,864.0,958.76,724.41
2018,7,17,14,15,779.0,169.0,3.5,18.5,839.0,966.15,731.22
2018,7,17,14,30,779.0,163.0,3.6,18.4,814.0,970.46,736.09
2018,7,17,14,45,835.5,133.5,3.7,18.3,805.5,1002.68,760.2
2018,7,17,15,0,892.0,104.0,3.8,18.2,797.0,1019.8,773.95
2018,7,17,15,15,786.5,134.0,3.8,18.2,722.0,960.02,734.32
2018,7,17,15,30,681.0,164.0,3.8,18.2,647.0,894.53,690.72
2018,7,17,15,45,669.5,156.0,4.05,17.85,605.5,870.91,678.39
2018,7,17,16,0,658.0,148.0,4.3,17.5,564.0,844.82,663.67
2018,7,17,16,15,730.5,118.5,4.35,17.25,547.0,870.73,685.53
2018,7,17,16,30,803.0,89.0,4.4,17.0,530.0,885.39,699.14
2018,7,17,16,45,777.5,86.5,4.5,16.75,479.5,842.82,671.65
2018,7,17,17,0,752.0,84.0,4.6,16.5,429.0,798.78,642.79
2018,7,17,17,15,717.5,79.5,4.55,16.2,377.0,743.33,603.77
2018,7,17,17,30,683.0,75.0,4.5,15.9,325.0,692.99,567.65
2018,7,17,17,45,635.0,69.5,4.45,15.65,274.0,625.88,517.05
2018,7,17,18,0,587.0,64.0,4.4,15.4,223.0,560.31,465.77
2018,7,17,18,15,516.5,57.0,4.25,15.2,175.5,478.5,398.79
2018,7,17,18,30,446.0,50.0,4.1,15.0,128.0,400.75,331.33
2018,7,17,18,45,335.0,40.0,4.0,14.8,88.0,298.54,240.99
2018,7,17,19,0,224.0,30.0,3.9,14.6,48.0,204.12,136.9
2018,7,17,19,15,121.5,17.0,3.8,14.5,26.0,81.74,0.0
2018,7,17,19,30,19.0,4.0,3.7,14.4,4.0,0.0,0.0
2018,7,17,19,45,9.5,2.0,3.55,14.35,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,2.85,13.55,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,2.9,13.7,2.0,0.0,0.0
2018,7,18,5,15,130.5,15.0,2.95,13.95,24.0,13.64,0.0
2018,7,18,5,30,245.0,28.0,3.0,14.2,46.0,23.53,10.1
2018,7,18,5,45,308.0,37.5,3.05,14.45,78.0,30.36,20.38
2018,7,18,6,0,371.0,47.0,3.1,14.7,110.0,36.91,26.85
2018,7,18,6,15,241.5,65.5,3.0,14.9,112.0,48.67,37.62
2018,7,18,6,30,112.0,84.0,2.9,15.1,114.0,67.09,54.12
2018,7,18,6,45,103.0,104.0,2.8,15.3,136.0,81.42,66.77
2018,7,18,7,0,94.0,124.0,2.7,15.5,158.0,95.29,78.78
2018,7,18,7,15,93.5,144.5,2.55,15.65,182.5,109.09,90.52
2018,7,18,7,30,93.0,165.0,2.4,15.8,207.0,122.42,101.67
2018,7,18,7,45,84.0,185.5,2.25,15.95,227.0,143.16,119.01
2018,7,18,8,0,75.0,206.0,2.1,16.1,247.0,156.91,130.14
2018,7,18,8,15,74.0,227.5,2.05,16.3,271.0,173.18,136.01
2018,7,18,8,30,73.0,249.0,2.0,16.5,295.0,194.68,150.94
2018,7,18,8,45,151.0,251.5,2.0,16.65,355.0,204.66,154.36
2018,7,18,9,0,229.0,254.0,2.0,16.8,415.0,221.82,164.31
2018,7,18,9,15,296.5,252.0,2.05,16.95,473.0,253.17,187.29
2018,7,18,9,30,364.0,250.0,2.1,17.1,531.0,282.36,209.83
2018,7,18,9,45,440.0,241.5,2.15,17.25,596.5,326.57,244.8
2018,7,18,10,0,516.0,233.0,2.2,17.4,662.0,375.0,283.58
2018,7,18,10,15,619.0,211.0,2.25,17.5,743.5,435.62,331.67
2018,7,18,10,30,722.0,189.0,2.3,17.6,825.0,505.75,386.78
2018,7,18,10,45,594.5,241.0,2.35,17.7,773.5,515.92,396.35
2018,7,18,11,0,467.0,293.0,2.4,17.8,722.0,517.62,398.36
2018,7,18,11,15,423.0,285.5,2.5,17.85,679.0,511.05,394.89
2018,7,18,11,30,379.0,278.0,2.6,17.9,636.0,499.66,387.4
2018,7,18,11,45,300.0,351.0,2.65,18.0,635.5,525.35,404.91
2018,7,18,12,0,221.0,424.0,2.7,18.1,635.0,546.12,417.98
2018,7,18,12,15,202.5,449.5,2.8,18.1,643.0,567.88,433.6
2018,7,18,12,30,184.0,475.0,2.9,18.1,651.0,589.22,448.77
2018,7,18,12,45,334.0,400.0,3.0,18.1,716.5,669.42,511.5
2018,7,18,13,0,484.0,325.0,3.1,18.1,782.0,758.41,579.34
2018,7,18,13,15,453.0,339.5,3.1,18.1,762.0,763.4,581.87
2018,7,18,13,30,422.0,354.0,3.1,18.1,742.0,765.61,583.04
2018,7,18,13,45,497.0,305.0,3.1,18.05,751.5,804.65,613.78
2018,7,18,14,0,572.0,256.0,3.1,18.0,761.0,845.84,645.6
2018,7,18,14,15,571.0,258.0,3.15,17.9,748.5,859.28,655.93
2018,7,18,14,30,570.0,260.0,3.2,17.8,736.0,870.26,664.88
2018,7,18,14,45,416.0,299.0,3.2,17.7,638.5,761.03,585.41
2018,7,18,15,0,262.0,338.0,3.2,17.6,541.0,638.2,494.61
2018,7,18,15,15,505.0,234.0,3.2,17.6,600.0,788.66,612.79
2018,7,18,15,30,748.0,130.0,3.2,17.6,659.0,915.35,704.62
2018,7,18,15,45,789.5,113.0,3.5,17.35,639.5,932.43,719.89
2018,7,18,16,0,831.0,96.0,3.8,17.1,620.0,944.81,732.98
2018,7,18,16,15,811.0,93.5,3.95,16.85,572.0,911.65,713.12
2018,7,18,16,30,791.0,91.0,4.1,16.6,524.0,876.32,691.68
2018,7,18,16,45,765.0,88.0,4.25,16.3,473.5,832.92,664.01
2018,7,18,17,0,739.0,85.0,4.4,16.0,423.0,788.12,634.97
2018,7,18,17,15,703.5,80.5,4.4,15.7,371.5,737.22,599.6
2018,7,18,17,30,668.0,76.0,4.4,15.4,320.0,681.61,559.57
2018,7,18,17,45,618.5,70.5,4.35,15.1,269.0,613.81,508.35
2018,7,18,18,0,569.0,65.0,4.3,14.8,218.0,547.67,456.49
2018,7,18,18,15,498.5,57.5,4.05,14.6,171.0,465.89,388.95
2018,7,18,18,30,428.0,50.0,3.8,14.4,124.0,388.26,321.39
2018,7,18,18,45,317.0,39.5,3.55,14.2,84.5,286.36,231.05
2018,7,18,19,0,206.0,29.0,3.3,14.0,45.0,191.09,125.21
2018,7,18,19,15,111.5,16.5,3.0,13.95,24.5,75.75,0.0
2018,7,18,19,30,17.0,4.0,2.7,13.9,4.0,0.0,0.0
2018,7,18,19,45,8.5,2.0,2.45,13.9,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,19,4,45,2.5,0.5,3.25,13.15,0.5,0.0,0.0
2018,7,19,5,0,5.0,1.0,3.5,13.3,1.0,0.0,0.0
2018,7,19,5,15,38.0,9.5,3.6,13.5,12.0,8.64,0.0
2018,7,19,5,30,71.0,18.0,3.7,13.7,23.0,14.9,3.9
2018,7,19,5,45,67.5,31.5,3.75,13.95,39.5,25.48,16.19
2018,7,19,6,0,64.0,45.0,3.8,14.2,56.0,37.51,27.4
2018,7,19,6,15,78.5,58.5,3.55,14.4,76.0,48.16,37.23
2018,7,19,6,30,93.0,72.0,3.3,14.6,96.0,58.6,46.69
2018,7,19,6,45,67.5,92.0,3.05,14.8,111.5,73.09,59.55
2018,7,19,7,0,42.0,112.0,2.8,15.0,127.0,91.24,75.39
2018,7,19,7,15,58.0,137.0,2.55,15.2,161.0,109.36,90.93
2018,7,19,7,30,74.0,162.0,2.3,15.4,195.0,126.96,105.75
2018,7,19,7,45,99.0,183.5,2.05,15.65,233.5,134.14,111.38
2018,7,19,8,0,124.0,205.0,1.8,15.9,272.0,147.39,122.12
2018,7,19,8,15,131.0,224.0,1.65,16.15,300.5,161.71,126.16
2018,7,19,8,30,138.0,243.0,1.5,16.4,329.0,185.29,141.03
2018,7,19,8,45,202.5,253.0,1.3,16.7,390.0,211.9,157.47
2018,7,19,9,0,267.0,263.0,1.1,17.0,451.0,234.12,171.47
2018,7,19,9,15,294.0,271.0,1.15,17.3,489.0,264.67,195.01
2018,7,19,9,30,321.0,279.0,1.2,17.6,527.0,298.17,221.44
2018,7,19,9,45,290.0,291.0,1.2,17.95,522.5,317.41,238.38
2018,7,19,10,0,259.0,303.0,1.2,18.3,518.0,333.55,252.36
2018,7,19,10,15,372.5,303.5,1.35,18.5,625.0,396.08,299.95
2018,7,19,10,30,486.0,304.0,1.5,18.7,732.0,477.61,361.47
2018,7,19,10,45,613.0,254.0,1.7,18.9,807.5,535.3,406.26
2018,7,19,11,0,740.0,204.0,1.9,19.1,883.0,605.8,460.54
2018,7,19,11,15,740.5,207.0,2.2,19.2,896.0,647.34,493.08
2018,7,19,11,30,741.0,210.0,2.5,19.3,909.0,687.83,524.53
2018,7,19,11,45,735.0,211.5,2.75,19.35,909.5,721.16,550.31
2018,7,19,12,0,729.0,213.0,3.0,19.4,910.0,752.59,574.45
2018,7,19,12,15,607.5,276.5,3.3,19.3,857.5,743.86,567.83
2018,7,19,12,30,486.0,340.0,3.6,19.2,805.0,728.63,556.1
2018,7,19,12,45,351.5,387.5,3.9,19.1,722.5,672.72,514.76
2018,7,19,13,0,217.0,435.0,4.2,19.0,640.0,606.92,465.06
2018,7,19,13,15,159.5,436.0,4.4,18.8,585.5,567.07,435.93
2018,7,19,13,30,102.0,437.0,4.6,18.6,531.0,512.06,394.92
2018,7,19,13,45,306.0,360.5,4.8,18.35,632.5,663.76,515.54
2018,7,19,14,0,510.0,284.0,5.0,18.1,734.0,809.63,628.78
2018,7,19,14,15,585.0,247.5,4.9,17.9,747.5,862.37,668.79
2018,7,19,14,30,660.0,211.0,4.8,17.7,761.0,909.61,704.34
2018,7,19,14,45,747.5,167.0,4.75,17.5,765.5,949.92,733.84
2018,7,19,15,0,835.0,123.0,4.7,17.3,770.0,994.0,765.99
2018,7,19,15,15,822.5,120.5,4.7,17.3,730.0,979.93,757.37
2018,7,19,15,30,810.0,118.0,4.7,17.3,690.0,962.85,747.15
2018,7,19,15,45,781.0,118.5,4.45,16.95,641.5,930.16,724.94
2018,7,19,16,0,752.0,119.0,4.2,16.6,593.0,895.14,701.42
2018,7,19,16,15,739.5,114.0,4.05,16.45,549.5,873.11,687.53
2018,7,19,16,30,727.0,109.0,3.9,16.3,506.0,843.39,667.94
2018,7,19,16,45,697.5,105.0,3.75,16.1,456.0,797.31,636.35
2018,7,19,17,0,668.0,101.0,3.6,15.9,406.0,750.2,603.61
2018,7,19,17,15,630.5,96.0,3.55,15.7,356.0,694.21,563.89
2018,7,19,17,30,593.0,91.0,3.5,15.5,306.0,638.27,523.13
2018,7,19,17,45,542.0,83.5,3.45,15.3,256.5,568.95,470.51
2018,7,19,18,0,491.0,76.0,3.4,15.1,207.0,501.34,417.21
2018,7,19,18,15,424.0,66.0,3.3,14.95,162.0,421.56,350.79
2018,7,19,18,30,357.0,56.0,3.2,14.8,117.0,345.04,284.65
2018,7,19,18,45,265.5,42.5,3.15,14.65,79.5,257.01,206.21
2018,7,19,19,0,174.0,29.0,3.1,14.5,42.0,171.55,108.6
2018,7,19,19,15,92.0,15.5,3.0,14.5,22.0,64.15,0.0
2018,7,19,19,30,10.0,2.0,2.9,14.5,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.85,14.45,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.5,13.3,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.6,13.4,1.0,0.0,0.0
2018,7,20,5,15,46.5,13.0,2.8,13.65,16.0,11.82,0.0
2018,7,20,5,30,89.0,25.0,3.0,13.9,31.0,20.26,6.61
2018,7,20,5,45,147.5,41.5,3.15,14.2,61.5,33.06,22.57
2018,7,20,6,0,206.0,58.0,3.3,14.5,92.0,45.57,34.4
2018,7,20,6,15,168.0,61.5,3.3,14.75,95.5,48.2,37.19
2018,7,20,6,30,130.0,65.0,3.3,15.0,99.0,50.49,39.42
2018,7,20,6,45,75.5,91.0,3.35,15.25,111.5,72.42,58.86
2018,7,20,7,0,21.0,117.0,3.4,15.5,124.0,98.0,81.2
2018,7,20,7,15,39.0,141.5,3.25,15.8,158.0,112.07,93.12
2018,7,20,7,30,57.0,166.0,3.1,16.1,192.0,129.25,107.54
2018,7,20,7,45,51.5,182.5,3.0,16.4,208.0,140.92,117.02
2018,7,20,8,0,46.0,199.0,2.9,16.7,224.0,152.31,126.14
2018,7,20,8,15,54.5,199.5,2.9,17.0,231.5,155.05,121.66
2018,7,20,8,30,63.0,200.0,2.9,17.3,239.0,162.08,125.15
2018,7,20,8,45,46.5,224.0,2.85,17.65,254.0,182.34,140.99
2018,7,20,9,0,30.0,248.0,2.8,18.0,269.0,201.2,156.07
2018,7,20,9,15,58.0,261.0,2.75,18.2,304.5,221.56,170.7
2018,7,20,9,30,86.0,274.0,2.7,18.4,340.0,236.49,181.45
2018,7,20,9,45,65.5,310.5,2.7,18.65,362.0,272.02,209.54
2018,7,20,10,0,45.0,347.0,2.7,18.9,384.0,297.49,229.15
2018,7,20,10,15,70.5,375.0,2.7,19.0,435.5,335.88,258.03
2018,7,20,10,30,96.0,403.0,2.7,19.1,487.0,377.5,289.26
2018,7,20,10,45,257.0,353.0,2.7,19.25,586.5,424.22,325.44
2018,7,20,11,0,418.0,303.0,2.7,19.4,686.0,495.14,380.3
2018,7,20,11,15,472.5,287.5,2.75,19.45,727.0,543.19,417.21
2018,7,20,11,30,527.0,272.0,2.8,19.5,768.0,591.91,454.5
2018,7,20,11,45,691.5,203.0,2.8,19.55,859.5,681.7,522.69
2018,7,20,12,0,856.0,134.0,2.8,19.6,951.0,773.91,590.31
2018,7,20,12,15,796.0,166.5,2.9,19.55,926.5,794.02,604.28
2018,7,20,12,30,736.0,199.0,3.0,19.5,902.0,804.73,612.32
2018,7,20,12,45,503.5,324.0,3.05,19.45,803.5,752.12,570.54
2018,7,20,13,0,271.0,449.0,3.1,19.4,705.0,675.93,511.13
2018,7,20,13,15,229.5,449.5,3.15,19.3,664.0,644.15,488.91
2018,7,20,13,30,188.0,450.0,3.2,19.2,623.0,617.47,469.65
2018,7,20,13,45,298.0,388.0,3.25,19.15,654.5,683.64,521.8
2018,7,20,14,0,408.0,326.0,3.3,19.1,686.0,752.5,574.82
2018,7,20,14,15,436.5,307.5,3.35,18.95,681.0,772.97,591.14
2018,7,20,14,30,465.0,289.0,3.4,18.8,676.0,791.52,606.57
2018,7,20,14,45,632.5,204.5,3.4,18.7,707.5,882.76,676.16
2018,7,20,15,0,800.0,120.0,3.4,18.6,739.0,955.13,726.99
2018,7,20,15,15,794.5,114.5,3.4,18.6,702.5,944.59,720.6
2018,7,20,15,30,789.0,109.0,3.4,18.6,666.0,931.0,712.92
2018,7,20,15,45,772.5,107.0,3.4,18.25,623.0,907.84,699.62
2018,7,20,16,0,756.0,105.0,3.4,17.9,580.0,882.18,684.58
2018,7,20,16,15,733.5,102.5,3.35,17.7,533.5,847.86,662.62
2018,7,20,16,30,711.0,100.0,3.3,17.5,487.0,811.64,639.12
2018,7,20,16,45,683.5,95.5,3.25,17.3,438.5,771.89,612.75
2018,7,20,17,0,656.0,91.0,3.2,17.1,390.0,726.31,581.61
2018,7,20,17,15,619.5,86.0,3.15,16.9,341.0,671.62,542.95
2018,7,20,17,30,583.0,81.0,3.1,16.7,292.0,617.11,503.36
2018,7,20,17,45,533.5,74.5,3.1,16.45,244.5,550.83,453.5
2018,7,20,18,0,484.0,68.0,3.1,16.2,197.0,486.37,403.1
2018,7,20,18,15,417.5,59.5,3.05,16.05,153.5,409.45,339.37
2018,7,20,18,30,351.0,51.0,3.0,15.9,110.0,333.32,273.85
2018,7,20,18,45,260.5,38.5,2.95,15.7,74.5,247.36,197.33
2018,7,20,19,0,170.0,26.0,2.9,15.5,39.0,163.15,99.24
2018,7,20,19,15,90.0,14.0,2.75,15.5,20.5,61.63,0.0
2018,7,20,19,30,10.0,2.0,2.6,15.5,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,15.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.85,14.85,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.9,14.9,1.0,0.0,0.0
2018,7,21,5,15,51.5,11.5,1.95,15.1,15.0,10.46,0.0
2018,7,21,5,30,97.0,22.0,2.0,15.3,29.0,17.21,3.99
2018,7,21,5,45,161.5,35.0,2.0,15.5,57.0,27.01,17.26
2018,7,21,6,0,226.0,48.0,2.0,15.7,85.0,36.48,26.3
2018,7,21,6,15,154.5,52.5,2.0,15.9,81.5,41.6,31.2
2018,7,21,6,30,83.0,57.0,2.0,16.1,78.0,47.53,36.64
2018,7,21,6,45,43.5,80.0,2.0,16.35,91.0,67.53,54.3
2018,7,21,7,0,4.0,103.0,2.0,16.6,104.0,87.58,71.72
2018,7,21,7,15,32.0,138.0,2.0,16.85,152.0,109.7,90.63
2018,7,21,7,30,60.0,173.0,2.0,17.1,200.0,133.5,110.65
2018,7,21,7,45,156.5,176.0,2.0,17.4,257.5,130.11,107.2
2018,7,21,8,0,253.0,179.0,2.0,17.7,315.0,122.71,100.43
2018,7,21,8,15,255.0,195.5,2.0,17.9,343.5,134.84,103.14
2018,7,21,8,30,257.0,212.0,2.0,18.1,372.0,162.64,118.4
2018,7,21,8,45,166.0,256.5,2.0,18.3,363.0,208.39,155.87
2018,7,21,9,0,75.0,301.0,2.0,18.5,354.0,244.01,186.98
2018,7,21,9,15,202.0,287.0,2.05,18.65,440.0,263.42,197.21
2018,7,21,9,30,329.0,273.0,2.1,18.8,526.0,295.11,218.97
2018,7,21,9,45,494.0,237.5,2.15,19.0,637.0,339.85,251.84
2018,7,21,10,0,659.0,202.0,2.2,19.2,748.0,405.77,302.58
2018,7,21,10,15,724.0,177.5,2.25,19.3,796.5,454.39,342.33
2018,7,21,10,30,789.0,153.0,2.3,19.4,845.0,511.29,387.97
2018,7,21,10,45,796.5,153.0,2.35,19.5,867.0,557.07,424.68
2018,7,21,11,0,804.0,153.0,2.4,19.6,889.0,602.49,460.29
2018,7,21,11,15,809.5,153.0,2.5,19.65,904.5,646.09,494.07
