Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,11,30,815.0,153.0,2.6,19.7,920.0,688.78,526.56
2018,7,21,11,45,783.5,169.0,2.65,19.75,911.0,717.29,547.59
2018,7,21,12,0,752.0,185.0,2.7,19.8,902.0,742.07,565.61
2018,7,21,12,15,796.5,162.0,2.75,19.75,921.5,789.71,600.22
2018,7,21,12,30,841.0,139.0,2.8,19.7,941.0,831.01,628.94
2018,7,21,12,45,851.0,131.0,2.85,19.7,937.5,861.93,650.33
2018,7,21,13,0,861.0,123.0,2.9,19.7,934.0,890.65,670.28
2018,7,21,13,15,859.5,121.5,2.9,19.6,920.5,912.56,685.55
2018,7,21,13,30,858.0,120.0,2.9,19.5,907.0,931.63,699.01
2018,7,21,13,45,818.5,134.5,2.95,19.45,871.0,927.2,696.97
2018,7,21,14,0,779.0,149.0,3.0,19.4,835.0,930.34,700.37
2018,7,21,14,15,811.0,130.0,3.0,19.3,823.5,944.2,710.87
2018,7,21,14,30,843.0,111.0,3.0,19.2,812.0,965.94,726.73
2018,7,21,14,45,836.0,108.5,3.0,19.1,779.5,963.18,726.11
2018,7,21,15,0,829.0,106.0,3.0,19.0,747.0,957.31,723.75
2018,7,21,15,15,748.0,127.0,3.0,19.0,682.5,912.21,694.43
2018,7,21,15,30,667.0,148.0,3.0,19.0,618.0,860.85,660.76
2018,7,21,15,45,609.5,153.0,3.0,18.7,561.0,807.26,625.78
2018,7,21,16,0,552.0,158.0,3.0,18.4,504.0,752.29,589.17
2018,7,21,16,15,534.0,151.0,3.0,18.15,464.0,720.59,568.79
2018,7,21,16,30,516.0,144.0,3.0,17.9,424.0,678.14,540.01
2018,7,21,16,45,472.5,140.5,3.05,17.7,378.0,625.31,502.9
2018,7,21,17,0,429.0,137.0,3.1,17.5,332.0,573.01,464.71
2018,7,21,17,15,366.0,131.0,3.1,17.25,283.0,501.77,410.48
2018,7,21,17,30,303.0,125.0,3.1,17.0,234.0,415.56,343.26
2018,7,21,17,45,294.0,106.5,3.1,16.75,198.5,377.71,313.96
2018,7,21,18,0,285.0,88.0,3.1,16.5,163.0,355.88,295.9
2018,7,21,18,15,244.5,72.0,3.05,16.3,126.5,281.59,233.84
2018,7,21,18,30,204.0,56.0,3.0,16.1,90.0,226.43,185.62
2018,7,21,18,45,150.5,40.5,2.9,15.9,61.0,166.74,131.64
2018,7,21,19,0,97.0,25.0,2.8,15.7,32.0,105.38,59.63
2018,7,21,19,15,56.0,13.5,2.75,15.65,17.0,42.66,0.0
2018,7,21,19,30,15.0,2.0,2.7,15.6,2.0,0.0,0.0
2018,7,21,19,45,7.5,1.0,2.6,15.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,2.0,15.0,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,2.0,15.1,2.0,0.0,0.0
2018,7,22,5,15,21.0,7.0,2.0,15.25,8.0,6.37,0.0
2018,7,22,5,30,27.0,12.0,2.0,15.4,14.0,10.65,0.0
2018,7,22,5,45,13.5,22.5,2.05,15.6,23.5,20.17,11.42
2018,7,22,6,0,0.0,33.0,2.1,15.8,33.0,29.1,19.82
2018,7,22,6,15,0.0,50.0,2.1,15.95,50.0,43.8,33.12
2018,7,22,6,30,0.0,67.0,2.1,16.1,67.0,58.0,45.88
2018,7,22,6,45,19.0,97.5,2.15,16.25,104.0,82.22,67.22
2018,7,22,7,0,38.0,128.0,2.2,16.4,141.0,101.58,83.99
2018,7,22,7,15,76.0,155.5,2.2,16.6,187.5,120.95,100.46
2018,7,22,7,30,114.0,183.0,2.2,16.8,234.0,133.19,110.53
2018,7,22,7,45,131.0,202.5,2.25,17.0,267.5,145.43,120.5
2018,7,22,8,0,148.0,222.0,2.3,17.2,301.0,157.25,129.99
2018,7,22,8,15,193.5,233.0,2.35,17.4,347.0,166.61,137.32
2018,7,22,8,30,239.0,244.0,2.4,17.6,393.0,180.2,133.5
2018,7,22,8,45,286.0,252.0,2.4,17.8,443.0,208.63,151.37
2018,7,22,9,0,333.0,260.0,2.4,18.0,493.0,242.17,175.3
2018,7,22,9,15,407.0,247.0,2.5,18.1,548.0,263.41,190.44
2018,7,22,9,30,481.0,234.0,2.6,18.2,603.0,302.04,220.87
2018,7,22,9,45,425.5,273.0,2.65,18.3,610.5,340.72,254.97
2018,7,22,10,0,370.0,312.0,2.7,18.4,618.0,374.32,283.87
2018,7,22,10,15,490.0,271.0,2.8,18.45,691.5,422.61,321.91
2018,7,22,10,30,610.0,230.0,2.9,18.5,765.0,477.7,365.81
2018,7,22,10,45,658.0,211.5,3.0,18.55,801.5,524.32,403.39
2018,7,22,11,0,706.0,193.0,3.1,18.6,838.0,574.19,443.02
2018,7,22,11,15,760.5,169.5,3.15,18.6,875.0,627.49,484.7
2018,7,22,11,30,815.0,146.0,3.2,18.6,912.0,680.05,525.39
2018,7,22,11,45,857.0,126.0,3.3,18.6,937.5,730.46,564.04
2018,7,22,12,0,899.0,106.0,3.4,18.6,963.0,781.31,600.53
2018,7,22,12,15,900.0,105.5,3.5,18.6,963.5,816.81,625.67
2018,7,22,12,30,901.0,105.0,3.6,18.6,964.0,850.14,649.33
2018,7,22,12,45,900.5,104.0,3.7,18.6,957.0,879.36,670.13
2018,7,22,13,0,900.0,103.0,3.8,18.6,950.0,905.96,689.17
2018,7,22,13,15,897.5,102.5,3.85,18.6,936.0,928.46,705.17
2018,7,22,13,30,895.0,102.0,3.9,18.6,922.0,948.0,719.23
2018,7,22,13,45,891.0,100.5,3.95,18.6,900.5,962.04,729.65
2018,7,22,14,0,887.0,99.0,4.0,18.6,879.0,972.89,738.05
2018,7,22,14,15,881.5,97.5,4.05,18.55,851.5,979.05,743.53
2018,7,22,14,30,876.0,96.0,4.1,18.5,824.0,981.96,746.98
2018,7,22,14,45,868.0,94.5,4.15,18.4,790.5,979.14,746.8
2018,7,22,15,0,860.0,93.0,4.2,18.3,757.0,973.15,744.62
2018,7,22,15,15,849.0,91.5,4.2,18.3,718.0,961.05,737.78
2018,7,22,15,30,838.0,90.0,4.2,18.3,679.0,945.99,729.03
2018,7,22,15,45,825.0,87.5,4.2,18.15,636.0,924.93,716.57
2018,7,22,16,0,812.0,85.0,4.2,18.0,593.0,901.21,702.27
2018,7,22,16,15,795.0,81.5,4.2,17.85,546.5,879.55,689.42
2018,7,22,16,30,778.0,78.0,4.2,17.7,500.0,845.98,667.88
2018,7,22,16,45,754.5,75.0,4.2,17.55,451.5,805.17,640.82
2018,7,22,17,0,731.0,72.0,4.2,17.4,403.0,762.96,612.26
2018,7,22,17,15,699.5,68.5,4.15,17.2,353.5,712.09,576.45
2018,7,22,17,30,668.0,65.0,4.1,17.0,304.0,660.87,539.4
2018,7,22,17,45,623.0,60.5,4.1,16.8,255.5,602.28,495.42
2018,7,22,18,0,578.0,56.0,4.1,16.6,207.0,541.11,447.57
2018,7,22,18,15,512.5,49.0,4.05,16.4,161.5,463.67,384.3
2018,7,22,18,30,447.0,42.0,4.0,16.2,116.0,390.37,320.69
2018,7,22,18,45,346.0,33.5,3.9,16.0,79.0,297.47,236.9
2018,7,22,19,0,245.0,25.0,3.8,15.8,42.0,204.15,113.84
2018,7,22,19,15,131.0,13.5,3.7,15.7,22.0,83.22,0.0
2018,7,22,19,30,17.0,2.0,3.6,15.6,2.0,0.0,0.0
2018,7,22,19,45,8.5,1.0,3.5,15.55,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,45,6.0,0.5,2.9,13.95,0.5,0.0,0.0
2018,7,23,5,0,12.0,1.0,2.9,14.0,1.0,0.0,0.0
2018,7,23,5,15,95.0,10.0,2.85,14.15,15.5,9.1,0.0
2018,7,23,5,30,178.0,19.0,2.8,14.3,30.0,15.33,1.28
2018,7,23,5,45,305.5,29.5,2.75,14.45,69.0,23.49,14.22
2018,7,23,6,0,433.0,40.0,2.7,14.6,108.0,31.37,21.89
2018,7,23,6,15,339.0,42.0,2.65,14.85,107.0,31.16,22.07
2018,7,23,6,30,245.0,44.0,2.6,15.1,106.0,32.25,23.18
2018,7,23,6,45,173.5,65.5,2.55,15.3,114.5,50.85,39.76
2018,7,23,7,0,102.0,87.0,2.5,15.5,123.0,70.16,56.74
2018,7,23,7,15,125.5,116.0,2.5,15.75,167.0,90.71,74.53
2018,7,23,7,30,149.0,145.0,2.5,16.0,211.0,110.29,91.21
2018,7,23,7,45,249.0,158.0,2.5,16.25,284.5,110.96,91.35
2018,7,23,8,0,349.0,171.0,2.5,16.5,358.0,108.69,88.99
2018,7,23,8,15,506.5,149.0,2.5,16.75,448.5,97.59,79.09
2018,7,23,8,30,664.0,127.0,2.5,17.0,539.0,120.04,71.24
2018,7,23,8,45,678.5,132.5,2.5,17.25,580.0,163.88,99.29
2018,7,23,9,0,693.0,138.0,2.5,17.5,621.0,209.62,134.85
2018,7,23,9,15,723.5,134.5,2.55,17.75,665.0,260.68,177.08
2018,7,23,9,30,754.0,131.0,2.6,18.0,709.0,307.89,217.68
2018,7,23,9,45,773.0,135.5,2.65,18.2,751.5,360.18,262.85
2018,7,23,10,0,792.0,140.0,2.7,18.4,794.0,414.13,308.73
2018,7,23,10,15,855.5,115.0,2.8,18.55,844.0,471.36,356.19
2018,7,23,10,30,919.0,90.0,2.9,18.7,894.0,527.93,402.75
2018,7,23,10,45,922.5,91.0,2.95,18.9,915.5,576.93,442.59
2018,7,23,11,0,926.0,92.0,3.0,19.1,937.0,624.89,480.6
2018,7,23,11,15,901.5,106.5,3.1,19.15,940.5,664.93,512.03
2018,7,23,11,30,877.0,121.0,3.2,19.2,944.0,701.32,540.03
2018,7,23,11,45,810.5,157.0,3.3,19.25,922.5,724.91,557.41
2018,7,23,12,0,744.0,193.0,3.4,19.3,901.0,741.37,569.21
2018,7,23,12,15,797.0,167.5,3.55,19.25,926.0,793.54,608.3
2018,7,23,12,30,850.0,142.0,3.7,19.2,951.0,839.67,641.24
2018,7,23,12,45,870.0,130.5,3.85,19.15,953.0,876.5,667.64
2018,7,23,13,0,890.0,119.0,4.0,19.1,955.0,911.43,692.78
2018,7,23,13,15,835.0,142.5,4.15,19.0,917.5,908.59,691.97
2018,7,23,13,30,780.0,166.0,4.3,18.9,880.0,912.23,696.03
2018,7,23,13,45,760.0,168.0,4.4,18.8,850.0,914.31,698.92
2018,7,23,14,0,740.0,170.0,4.5,18.7,820.0,913.03,699.8
2018,7,23,14,15,816.0,134.0,4.65,18.6,829.0,952.24,729.5
2018,7,23,14,30,892.0,98.0,4.8,18.5,838.0,999.49,764.63
2018,7,23,14,45,884.5,96.0,4.9,18.4,804.0,996.77,764.77
2018,7,23,15,0,877.0,94.0,5.0,18.3,770.0,990.77,763.1
2018,7,23,15,15,733.0,133.0,5.0,18.3,677.5,903.23,702.76
2018,7,23,15,30,589.0,172.0,5.0,18.3,585.0,810.49,637.81
2018,7,23,15,45,652.5,142.0,5.1,18.0,572.0,835.92,659.85
2018,7,23,16,0,716.0,112.0,5.2,17.7,559.0,850.51,673.55
2018,7,23,16,15,673.5,118.5,5.2,17.45,512.5,814.32,649.4
2018,7,23,16,30,631.0,125.0,5.2,17.2,466.0,772.01,620.66
2018,7,23,16,45,478.0,143.0,5.2,17.0,386.5,633.03,516.93
2018,7,23,17,0,325.0,161.0,5.2,16.8,307.0,491.44,405.16
2018,7,23,17,15,294.0,140.5,5.1,16.55,260.5,433.3,360.13
2018,7,23,17,30,263.0,120.0,5.0,16.3,214.0,375.65,314.15
2018,7,23,17,45,195.5,80.0,4.9,16.05,143.5,262.55,220.87
2018,7,23,18,0,128.0,40.0,4.8,15.8,73.0,166.08,138.9
2018,7,23,18,15,139.0,37.0,4.65,15.6,65.5,167.77,139.64
2018,7,23,18,30,150.0,34.0,4.5,15.4,58.0,169.31,138.9
2018,7,23,18,45,100.0,26.0,4.35,15.15,39.5,108.08,83.94
2018,7,23,19,0,50.0,18.0,4.2,14.9,21.0,62.93,29.18
2018,7,23,19,15,27.5,9.0,4.1,14.85,10.5,23.05,0.0
2018,7,23,19,30,5.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,23,19,45,2.5,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.45,14.65,1.5,1.36,0.0
2018,7,24,5,30,0.0,3.0,3.5,14.8,3.0,2.63,0.0
2018,7,24,5,45,0.0,5.0,3.55,14.95,5.0,4.38,0.0
2018,7,24,6,0,0.0,7.0,3.6,15.1,7.0,6.14,0.0
2018,7,24,6,15,0.0,10.0,3.6,15.25,10.0,8.78,2.15
2018,7,24,6,30,0.0,13.0,3.6,15.4,13.0,11.42,4.56
2018,7,24,6,45,0.0,16.5,3.65,15.55,16.5,14.51,7.33
2018,7,24,7,0,0.0,20.0,3.7,15.7,20.0,17.6,10.07
2018,7,24,7,15,24.5,56.0,3.65,15.9,67.0,49.43,38.26
2018,7,24,7,30,49.0,92.0,3.6,16.1,114.0,78.15,63.28
2018,7,24,7,45,224.5,119.5,3.55,16.3,237.0,86.04,69.85
2018,7,24,8,0,400.0,147.0,3.5,16.5,360.0,94.06,76.47
2018,7,24,8,15,481.5,152.0,3.55,16.65,432.5,97.92,79.48
2018,7,24,8,30,563.0,157.0,3.6,16.8,505.0,132.24,85.08
2018,7,24,8,45,630.5,146.5,3.65,17.0,563.5,166.18,103.55
2018,7,24,9,0,698.0,136.0,3.7,17.2,622.0,207.8,133.58
2018,7,24,9,15,713.0,137.0,3.75,17.35,658.5,258.82,176.66
2018,7,24,9,30,728.0,138.0,3.8,17.5,695.0,304.44,216.78
2018,7,24,9,45,809.5,118.0,3.85,17.65,764.0,364.6,267.02
2018,7,24,10,0,891.0,98.0,3.9,17.8,833.0,425.6,318.29
2018,7,24,10,15,883.5,104.0,3.95,17.95,854.5,474.16,360.68
2018,7,24,10,30,876.0,110.0,4.0,18.1,876.0,521.08,400.63
2018,7,24,10,45,896.0,105.0,4.05,18.2,905.5,572.5,442.95
2018,7,24,11,0,916.0,100.0,4.1,18.3,935.0,624.34,484.61
2018,7,24,11,15,904.5,106.5,4.15,18.35,942.5,665.78,517.53
2018,7,24,11,30,893.0,113.0,4.2,18.4,950.0,704.67,547.82
2018,7,24,11,45,910.0,107.0,4.25,18.45,966.0,750.99,582.94
2018,7,24,12,0,927.0,101.0,4.3,18.5,982.0,796.47,615.22
2018,7,24,12,15,926.5,101.0,4.3,18.5,982.0,832.25,640.38
2018,7,24,12,30,926.0,101.0,4.3,18.5,982.0,865.68,663.8
2018,7,24,12,45,924.0,101.5,4.35,18.55,974.5,895.79,684.94
2018,7,24,13,0,922.0,102.0,4.4,18.6,967.0,923.17,704.31
2018,7,24,13,15,919.5,101.5,4.4,18.55,953.0,946.26,720.65
2018,7,24,13,30,917.0,101.0,4.4,18.5,939.0,966.33,734.98
2018,7,24,13,45,913.5,99.5,4.4,18.5,917.5,981.3,745.78
2018,7,24,14,0,910.0,98.0,4.4,18.5,896.0,993.01,754.49
2018,7,24,14,15,904.0,97.0,4.4,18.45,868.0,999.51,759.94
2018,7,24,14,30,898.0,96.0,4.4,18.4,840.0,1002.69,763.3
2018,7,24,14,45,890.0,95.0,4.45,18.35,806.0,1000.59,763.68
2018,7,24,15,0,882.0,94.0,4.5,18.3,772.0,995.23,762.01
2018,7,24,15,15,871.5,91.5,4.5,18.3,732.0,982.48,754.76
2018,7,24,15,30,861.0,89.0,4.5,18.3,692.0,966.62,745.51
2018,7,24,15,45,848.0,87.0,4.55,18.1,648.5,945.95,733.96
2018,7,24,16,0,835.0,85.0,4.6,17.9,605.0,922.56,720.49
2018,7,24,16,15,818.0,81.5,4.6,17.75,557.5,890.95,700.53
2018,7,24,16,30,801.0,78.0,4.6,17.6,510.0,866.52,685.66
2018,7,24,16,45,777.5,75.5,4.6,17.4,460.5,825.85,658.79
2018,7,24,17,0,754.0,73.0,4.6,17.2,411.0,783.7,630.4
2018,7,24,17,15,722.0,68.5,4.6,17.0,360.0,730.44,592.91
2018,7,24,17,30,690.0,64.0,4.6,16.8,309.0,676.8,554.06
2018,7,24,17,45,645.5,59.5,4.6,16.55,259.5,613.21,506.08
2018,7,24,18,0,601.0,55.0,4.6,16.3,210.0,556.27,461.34
2018,7,24,18,15,535.0,48.0,4.55,16.05,163.5,477.67,396.73
2018,7,24,18,30,469.0,41.0,4.5,15.8,117.0,403.22,331.77
2018,7,24,18,45,364.5,32.5,4.45,15.6,79.0,307.43,244.2
2018,7,24,19,0,260.0,24.0,4.4,15.4,41.0,209.31,99.64
2018,7,24,19,15,138.5,13.5,4.35,15.3,21.5,87.01,0.0
2018,7,24,19,30,17.0,3.0,4.3,15.2,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,15.1,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,25,5,15,101.0,10.0,3.45,14.15,16.0,9.1,0.0
2018,7,25,5,30,202.0,20.0,3.5,14.4,32.0,16.45,0.0
2018,7,25,5,45,298.5,30.0,3.5,14.6,66.5,24.09,14.53
2018,7,25,6,0,395.0,40.0,3.5,14.8,101.0,31.43,21.86
2018,7,25,6,15,338.5,54.5,3.45,15.0,120.5,41.1,30.8
2018,7,25,6,30,282.0,69.0,3.4,15.2,140.0,50.64,39.49
2018,7,25,6,45,277.0,88.0,3.4,15.45,170.5,63.11,50.58
2018,7,25,7,0,272.0,107.0,3.4,15.7,201.0,80.07,65.43
2018,7,25,7,15,394.0,108.0,3.4,15.9,269.0,74.65,60.45
2018,7,25,7,30,516.0,109.0,3.4,16.1,337.0,73.08,58.83
2018,7,25,7,45,539.0,118.5,3.4,16.35,382.0,77.04,62.01
2018,7,25,8,0,562.0,128.0,3.4,16.6,427.0,80.65,64.85
2018,7,25,8,15,570.5,142.0,3.45,16.8,470.0,88.17,71.06
2018,7,25,8,30,579.0,156.0,3.5,17.0,513.0,131.4,84.21
2018,7,25,8,45,639.0,150.5,3.5,17.2,571.5,168.66,105.2
2018,7,25,9,0,699.0,145.0,3.5,17.4,630.0,212.77,137.3
2018,7,25,9,15,697.5,144.5,3.5,17.6,653.0,252.92,172.16
2018,7,25,9,30,696.0,144.0,3.5,17.8,676.0,298.66,212.67
2018,7,25,9,45,700.5,154.0,3.55,17.95,710.5,347.31,255.31
2018,7,25,10,0,705.0,164.0,3.6,18.1,745.0,391.35,293.88
2018,7,25,10,15,718.5,170.5,3.65,18.2,780.5,446.54,340.04
2018,7,25,10,30,732.0,177.0,3.7,18.3,816.0,497.68,382.2
2018,7,25,10,45,764.5,168.0,3.8,18.4,850.5,547.49,422.79
2018,7,25,11,0,797.0,159.0,3.9,18.5,885.0,599.22,464.11
2018,7,25,11,15,774.0,174.5,4.0,18.45,889.0,637.43,494.41
2018,7,25,11,30,751.0,190.0,4.1,18.4,893.0,672.61,521.81
2018,7,25,11,45,752.5,191.5,4.2,18.4,901.0,710.74,551.17
2018,7,25,12,0,754.0,193.0,4.3,18.4,909.0,747.51,579.1
2018,7,25,12,15,752.0,193.0,4.4,18.35,907.0,778.7,603.01
2018,7,25,12,30,750.0,193.0,4.5,18.3,905.0,807.92,624.93
2018,7,25,12,45,732.0,201.0,4.6,18.3,891.5,828.42,640.14
2018,7,25,13,0,714.0,209.0,4.7,18.3,878.0,851.93,657.63
2018,7,25,13,15,725.0,201.0,4.8,18.2,871.5,878.34,677.5
2018,7,25,13,30,736.0,193.0,4.9,18.1,865.0,896.11,691.33
2018,7,25,13,45,715.5,198.5,5.0,18.05,838.5,907.89,700.98
2018,7,25,14,0,695.0,204.0,5.1,18.0,812.0,910.19,704.06
2018,7,25,14,15,747.5,175.5,5.15,17.85,810.5,938.16,725.51
2018,7,25,14,30,800.0,147.0,5.2,17.7,809.0,970.82,750.25
2018,7,25,14,45,773.0,152.5,5.25,17.6,770.0,957.47,742.47
2018,7,25,15,0,746.0,158.0,5.3,17.5,731.0,947.8,737.66
2018,7,25,15,15,569.5,205.0,5.3,17.5,629.0,826.37,651.07
2018,7,25,15,30,393.0,252.0,5.3,17.5,527.0,697.33,553.03
2018,7,25,15,45,408.5,226.0,5.3,17.1,495.5,683.69,546.55
2018,7,25,16,0,424.0,200.0,5.3,16.7,464.0,667.21,537.42
2018,7,25,16,15,253.0,200.5,5.3,16.5,354.5,481.54,392.07
2018,7,25,16,30,82.0,201.0,5.3,16.3,245.0,286.31,233.08
2018,7,25,16,45,60.5,147.5,5.3,16.05,178.0,205.17,167.72
2018,7,25,17,0,39.0,94.0,5.3,15.8,111.0,126.15,102.27
2018,7,25,17,15,85.5,71.0,5.25,15.6,103.0,151.53,125.9
2018,7,25,17,30,132.0,48.0,5.2,15.4,95.0,185.31,156.14
2018,7,25,17,45,75.5,32.5,5.15,15.2,58.5,102.74,84.77
2018,7,25,18,0,19.0,17.0,5.1,15.0,22.0,32.43,22.81
2018,7,25,18,15,17.5,12.0,5.0,14.85,16.0,25.22,16.43
2018,7,25,18,30,16.0,7.0,4.9,14.7,10.0,21.24,12.69
2018,7,25,18,45,8.0,5.0,4.8,14.5,6.5,10.24,2.84
2018,7,25,19,0,0.0,3.0,4.7,14.3,3.0,2.63,0.0
2018,7,25,19,15,0.0,1.5,4.55,14.25,1.5,1.36,0.0
2018,7,25,19,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,5,15,77.5,8.5,3.65,14.05,13.0,7.73,0.0
2018,7,26,5,30,155.0,17.0,3.6,14.2,26.0,13.69,0.0
2018,7,26,5,45,243.5,24.5,3.55,14.4,54.0,19.17,10.34
2018,7,26,6,0,332.0,32.0,3.5,14.6,82.0,24.48,15.78
2018,7,26,6,15,254.0,31.5,3.45,14.8,78.5,22.75,14.57
2018,7,26,6,30,176.0,31.0,3.4,15.0,75.0,22.68,14.64
2018,7,26,6,45,88.5,50.5,3.35,15.2,72.5,39.47,29.65
2018,7,26,7,0,1.0,70.0,3.3,15.4,70.0,61.73,49.34
2018,7,26,7,15,3.0,93.5,3.2,15.6,94.5,81.07,66.18
2018,7,26,7,30,5.0,117.0,3.1,15.8,119.0,100.0,82.41
2018,7,26,7,45,6.0,131.5,3.0,16.0,134.5,111.87,92.31
2018,7,26,8,0,7.0,146.0,2.9,16.2,150.0,123.63,102.0
2018,7,26,8,15,16.0,177.5,2.85,16.35,187.0,147.79,122.17
2018,7,26,8,30,25.0,209.0,2.8,16.5,224.0,164.16,128.72
2018,7,26,8,45,45.0,243.0,2.75,16.65,273.0,193.45,150.58
2018,7,26,9,0,65.0,277.0,2.7,16.8,322.0,225.43,174.5
2018,7,26,9,15,96.0,305.5,2.7,16.95,376.5,259.06,199.45
2018,7,26,9,30,127.0,334.0,2.7,17.1,431.0,286.74,220.1
2018,7,26,9,45,266.5,310.0,2.75,17.25,525.5,318.87,242.38
2018,7,26,10,0,406.0,286.0,2.8,17.4,620.0,367.1,279.01
2018,7,26,10,15,563.5,234.0,2.85,17.5,715.0,421.2,321.5
2018,7,26,10,30,721.0,182.0,2.9,17.6,810.0,491.71,377.3
2018,7,26,10,45,729.0,187.5,3.0,17.65,836.5,542.76,418.36
2018,7,26,11,0,737.0,193.0,3.1,17.7,863.0,590.3,456.09
2018,7,26,11,15,734.0,192.5,3.25,17.7,869.0,625.86,484.66
2018,7,26,11,30,731.0,192.0,3.4,17.7,875.0,659.93,511.67
2018,7,26,11,45,749.0,175.5,3.5,17.65,880.5,694.02,538.7
2018,7,26,12,0,767.0,159.0,3.6,17.6,886.0,727.32,564.86
2018,7,26,12,15,737.0,173.5,3.75,17.55,872.5,749.06,581.43
2018,7,26,12,30,707.0,188.0,3.9,17.5,859.0,767.25,595.13
2018,7,26,12,45,585.0,249.5,4.05,17.45,801.5,751.48,582.05
2018,7,26,13,0,463.0,311.0,4.2,17.4,744.0,723.55,559.87
2018,7,26,13,15,550.5,272.0,4.3,17.35,779.0,786.6,608.88
2018,7,26,13,30,638.0,233.0,4.4,17.3,814.0,850.16,657.58
2018,7,26,13,45,698.0,205.0,4.5,17.2,827.0,897.36,692.69
2018,7,26,14,0,758.0,177.0,4.6,17.1,840.0,936.03,721.37
2018,7,26,14,15,821.0,143.0,4.6,17.0,839.5,976.0,750.26
2018,7,26,14,30,884.0,109.0,4.6,16.9,839.0,1001.78,769.28
2018,7,26,14,45,876.5,106.5,4.65,16.75,804.5,998.76,769.14
2018,7,26,15,0,869.0,104.0,4.7,16.6,770.0,992.47,767.06
2018,7,26,15,15,857.5,102.0,4.7,16.6,730.0,979.57,759.63
2018,7,26,15,30,846.0,100.0,4.7,16.6,690.0,963.63,750.2
2018,7,26,15,45,833.0,96.5,4.65,16.35,645.5,941.55,736.83
2018,7,26,16,0,820.0,93.0,4.6,16.1,601.0,926.75,728.74
2018,7,26,16,15,804.0,89.0,4.6,15.95,554.0,895.7,709.01
2018,7,26,16,30,788.0,85.0,4.6,15.8,507.0,862.32,687.51
2018,7,26,16,45,765.5,80.5,4.6,15.65,457.0,820.29,659.31
2018,7,26,17,0,743.0,76.0,4.6,15.5,407.0,776.72,629.47
2018,7,26,17,15,692.0,74.5,4.6,15.25,352.5,711.28,582.41
2018,7,26,17,30,641.0,73.0,4.6,15.0,298.0,652.01,538.79
2018,7,26,17,45,580.0,67.5,4.6,14.8,246.0,576.22,480.32
2018,7,26,18,0,519.0,62.0,4.6,14.6,194.0,503.02,421.66
2018,7,26,18,15,456.0,53.0,4.5,14.45,150.0,427.04,357.48
2018,7,26,18,30,393.0,44.0,4.4,14.3,106.0,355.04,293.42
2018,7,26,18,45,289.5,33.5,4.35,14.15,70.0,260.7,206.27
2018,7,26,19,0,186.0,23.0,4.3,14.0,34.0,162.81,56.06
2018,7,26,19,15,93.0,11.5,4.2,13.95,17.0,60.44,0.0
2018,7,26,19,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,7,27,5,15,73.0,8.0,4.75,13.5,12.0,7.28,0.0
2018,7,27,5,30,146.0,16.0,4.8,13.7,24.0,12.83,0.0
2018,7,27,5,45,231.0,25.0,4.9,13.9,52.5,19.65,10.65
2018,7,27,6,0,316.0,34.0,5.0,14.1,81.0,26.18,17.27
2018,7,27,6,15,243.0,32.5,4.95,14.3,77.0,23.52,15.27
2018,7,27,6,30,170.0,31.0,4.9,14.5,73.0,22.67,14.65
2018,7,27,6,45,85.5,48.5,4.9,14.65,69.5,37.98,28.37
2018,7,27,7,0,1.0,66.0,4.9,14.8,66.0,58.34,46.45
2018,7,27,7,15,2.0,88.5,4.8,14.95,89.0,77.1,62.88
2018,7,27,7,30,3.0,111.0,4.7,15.1,112.0,95.37,78.66
2018,7,27,7,45,4.0,127.5,4.65,15.25,129.5,108.79,90.01
2018,7,27,8,0,5.0,144.0,4.6,15.4,147.0,122.08,101.13
2018,7,27,8,15,8.0,165.0,4.6,15.55,170.0,138.57,114.89
2018,7,27,8,30,11.0,186.0,4.6,15.7,193.0,156.39,123.59
2018,7,27,8,45,16.0,211.0,4.6,15.85,222.0,177.95,140.27
2018,7,27,9,0,21.0,236.0,4.6,16.0,251.0,200.27,157.53
2018,7,27,9,15,33.0,265.5,4.65,16.1,290.0,217.67,170.59
2018,7,27,9,30,45.0,295.0,4.7,16.2,329.0,246.78,193.14
2018,7,27,9,45,71.0,312.5,4.75,16.35,369.5,273.87,213.79
2018,7,27,10,0,97.0,330.0,4.8,16.5,410.0,296.02,230.87
2018,7,27,10,15,138.5,336.5,4.8,16.55,455.0,328.63,256.36
2018,7,27,10,30,180.0,343.0,4.8,16.6,500.0,365.46,285.39
2018,7,27,10,45,388.0,288.0,4.8,16.65,637.0,437.3,342.62
2018,7,27,11,0,596.0,233.0,4.8,16.7,774.0,537.23,421.79
2018,7,27,11,15,654.0,216.0,4.85,16.75,819.0,593.12,466.16
2018,7,27,11,30,712.0,199.0,4.9,16.8,864.0,652.51,512.84
2018,7,27,11,45,722.0,204.0,4.95,16.85,883.0,699.3,548.78
2018,7,27,12,0,732.0,209.0,5.0,16.9,902.0,745.62,583.91
2018,7,27,12,15,732.0,205.0,5.05,16.9,898.0,775.27,606.72
2018,7,27,12,30,732.0,201.0,5.1,16.9,894.0,798.79,625.06
2018,7,27,12,45,731.0,193.0,5.15,16.85,881.0,819.15,640.29
2018,7,27,13,0,730.0,185.0,5.2,16.8,868.0,836.96,653.73
2018,7,27,13,15,779.5,169.0,5.2,16.8,887.5,890.43,692.51
2018,7,27,13,30,829.0,153.0,5.2,16.8,907.0,942.78,730.01
2018,7,27,13,45,801.0,162.0,5.2,16.75,876.5,945.21,732.2
2018,7,27,14,0,773.0,171.0,5.2,16.7,846.0,943.99,732.23
2018,7,27,14,15,845.0,135.5,5.15,16.65,851.0,980.07,758.49
2018,7,27,14,30,917.0,100.0,5.1,16.6,856.0,1024.05,790.0
2018,7,27,14,45,909.5,98.5,5.05,16.55,821.5,1022.11,789.38
2018,7,27,15,0,902.0,97.0,5.0,16.5,787.0,1016.83,786.88
2018,7,27,15,15,891.0,95.0,5.0,16.5,746.0,1004.21,779.67
2018,7,27,15,30,880.0,93.0,5.0,16.5,705.0,988.43,770.39
2018,7,27,15,45,866.0,90.5,5.0,16.2,660.0,966.1,757.44
2018,7,27,16,0,852.0,88.0,5.0,15.9,615.0,940.98,742.5
2018,7,27,16,15,833.5,85.5,5.0,15.7,566.5,918.71,729.29
2018,7,27,16,30,815.0,83.0,5.0,15.5,518.0,884.32,707.11
2018,7,27,16,45,776.0,82.5,4.95,15.35,463.5,831.78,670.73
2018,7,27,17,0,737.0,82.0,4.9,15.2,409.0,778.34,633.09
2018,7,27,17,15,674.0,80.5,4.95,14.95,350.5,708.07,582.27
2018,7,27,17,30,611.0,79.0,5.0,14.7,292.0,634.74,527.43
2018,7,27,17,45,569.0,70.5,5.0,14.45,243.5,570.99,478.06
2018,7,27,18,0,527.0,62.0,5.0,14.2,195.0,508.55,427.64
2018,7,27,18,15,461.5,53.5,5.0,14.05,150.5,431.12,361.99
2018,7,27,18,30,396.0,45.0,5.0,13.9,106.0,357.72,296.36
2018,7,27,18,45,285.5,34.0,5.05,13.7,69.5,258.27,204.01
2018,7,27,19,0,175.0,23.0,5.1,13.5,33.0,155.58,39.72
2018,7,27,19,15,87.5,11.5,5.1,13.45,16.5,57.39,0.0
2018,7,27,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,28,5,15,28.0,7.0,4.25,12.9,8.5,6.37,0.0
2018,7,28,5,30,56.0,14.0,4.3,13.1,17.0,11.65,0.0
2018,7,28,5,45,106.5,29.0,4.3,13.3,42.0,23.56,13.81
2018,7,28,6,0,157.0,44.0,4.3,13.5,67.0,35.17,25.16
2018,7,28,6,15,126.0,41.5,4.15,13.7,64.5,33.32,24.01
2018,7,28,6,30,95.0,39.0,4.0,13.9,62.0,31.17,22.3
2018,7,28,6,45,47.5,56.5,3.85,14.05,68.0,47.13,36.63
2018,7,28,7,0,0.0,74.0,3.7,14.2,74.0,64.9,52.39
2018,7,28,7,15,3.5,103.0,3.55,14.35,104.5,88.34,72.93
2018,7,28,7,30,7.0,132.0,3.4,14.5,135.0,111.11,92.57
2018,7,28,7,45,10.5,153.0,3.25,14.6,158.0,127.65,106.53
2018,7,28,8,0,14.0,174.0,3.1,14.7,181.0,143.98,120.15
2018,7,28,8,15,19.5,197.0,3.05,14.9,208.0,161.53,134.6
2018,7,28,8,30,25.0,220.0,3.0,15.1,235.0,181.59,143.65
2018,7,28,8,45,27.0,238.0,2.95,15.25,255.5,187.72,147.61
2018,7,28,9,0,29.0,256.0,2.9,15.4,276.0,205.07,160.88
2018,7,28,9,15,32.5,277.5,2.9,15.6,301.0,225.6,176.65
2018,7,28,9,30,36.0,299.0,2.9,15.8,326.0,246.88,193.0
2018,7,28,9,45,65.0,333.5,2.9,16.0,385.5,286.48,223.0
2018,7,28,10,0,94.0,368.0,2.9,16.2,445.0,329.86,255.95
2018,7,28,10,15,211.5,356.5,2.95,16.35,538.0,365.9,282.95
2018,7,28,10,30,329.0,345.0,3.0,16.5,631.0,431.29,333.35
2018,7,28,10,45,437.0,320.5,3.1,16.65,710.5,487.65,377.45
2018,7,28,11,0,545.0,296.0,3.2,16.8,790.0,559.22,432.96
2018,7,28,11,15,601.0,284.0,3.25,16.9,837.5,613.5,474.83
2018,7,28,11,30,657.0,272.0,3.3,17.0,885.0,674.73,521.28
2018,7,28,11,45,696.5,259.0,3.4,17.1,913.5,726.64,560.46
2018,7,28,12,0,736.0,246.0,3.5,17.2,942.0,779.87,600.16
2018,7,28,12,15,758.5,231.0,3.6,17.25,948.5,818.67,629.26
2018,7,28,12,30,781.0,216.0,3.7,17.3,955.0,856.42,657.46
2018,7,28,12,45,756.0,216.5,3.8,17.35,927.0,866.54,665.05
2018,7,28,13,0,731.0,217.0,3.9,17.4,899.0,872.89,670.07
2018,7,28,13,15,733.5,212.0,4.0,17.4,887.5,895.19,686.54
2018,7,28,13,30,736.0,207.0,4.1,17.4,876.0,914.87,701.15
2018,7,28,13,45,710.5,209.5,4.2,17.35,842.5,912.82,700.84
2018,7,28,14,0,685.0,212.0,4.3,17.3,809.0,907.31,698.37
2018,7,28,14,15,761.0,178.5,4.35,17.25,821.5,952.85,731.61
2018,7,28,14,30,837.0,145.0,4.4,17.2,834.0,1003.59,768.11
2018,7,28,14,45,823.5,142.5,4.45,17.1,796.0,995.27,763.99
2018,7,28,15,0,810.0,140.0,4.5,17.0,758.0,983.68,758.15
2018,7,28,15,15,808.5,133.5,4.5,17.0,722.5,976.41,754.73
2018,7,28,15,30,807.0,127.0,4.5,17.0,687.0,965.91,749.15
2018,7,28,15,45,725.5,137.5,4.45,16.75,616.0,899.92,704.56
2018,7,28,16,0,644.0,148.0,4.4,16.5,545.0,827.32,654.75
2018,7,28,16,15,621.5,143.0,4.4,16.3,500.5,792.19,631.87
2018,7,28,16,30,599.0,138.0,4.4,16.1,456.0,755.35,607.17
2018,7,28,16,45,566.5,131.0,4.4,15.9,408.0,705.64,572.35
2018,7,28,17,0,534.0,124.0,4.4,15.7,360.0,647.63,530.44
2018,7,28,17,15,449.5,118.5,4.4,15.45,299.5,555.93,460.61
2018,7,28,17,30,365.0,113.0,4.4,15.2,239.0,468.03,390.77
2018,7,28,17,45,387.0,94.0,4.4,14.95,208.0,450.88,378.38
2018,7,28,18,0,409.0,75.0,4.4,14.7,177.0,430.5,361.78
2018,7,28,18,15,362.5,63.0,4.4,14.5,138.0,368.36,308.14
2018,7,28,18,30,316.0,51.0,4.4,14.3,99.0,309.63,255.16
2018,7,28,18,45,216.0,36.0,4.35,14.1,63.5,216.98,169.19
2018,7,28,19,0,116.0,21.0,4.3,13.9,28.0,116.97,15.33
2018,7,28,19,15,58.0,10.5,4.3,13.8,14.0,40.59,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,5,15,51.5,9.0,3.75,13.2,11.5,8.19,0.0
2018,7,29,5,30,103.0,18.0,3.8,13.3,23.0,14.2,0.0
2018,7,29,5,45,168.5,30.5,3.8,13.45,50.0,23.73,13.78
2018,7,29,6,0,234.0,43.0,3.8,13.6,77.0,32.95,23.18
2018,7,29,6,15,131.0,51.5,3.75,13.75,72.0,40.77,30.6
2018,7,29,6,30,28.0,60.0,3.7,13.9,67.0,51.44,40.37
2018,7,29,6,45,15.0,80.5,3.7,14.05,84.5,69.16,56.24
2018,7,29,7,0,2.0,101.0,3.7,14.2,102.0,85.67,70.79
2018,7,29,7,15,13.5,129.0,3.65,14.3,135.0,107.54,89.82
2018,7,29,7,30,25.0,157.0,3.6,14.4,168.0,128.98,108.19
2018,7,29,7,45,43.5,184.0,3.55,14.5,206.0,141.2,118.32
2018,7,29,8,0,62.0,211.0,3.5,14.6,244.0,159.05,133.18
2018,7,29,8,15,73.0,235.0,3.45,14.7,277.0,174.59,145.9
2018,7,29,8,30,84.0,259.0,3.4,14.8,310.0,197.6,155.1
2018,7,29,8,45,96.0,277.5,3.35,14.85,340.0,219.98,170.95
2018,7,29,9,0,108.0,296.0,3.3,14.9,370.0,233.36,180.38
2018,7,29,9,15,173.5,302.5,3.3,14.95,430.0,263.21,201.53
2018,7,29,9,30,239.0,309.0,3.3,15.0,490.0,289.4,220.83
2018,7,29,9,45,435.5,260.0,3.25,15.05,609.0,329.48,249.19
2018,7,29,10,0,632.0,211.0,3.2,15.1,728.0,393.73,298.99
2018,7,29,10,15,660.5,209.5,3.25,15.15,767.0,442.17,339.84
2018,7,29,10,30,689.0,208.0,3.3,15.2,806.0,493.0,381.95
2018,7,29,10,45,720.0,200.0,3.3,15.2,839.0,542.21,422.17
2018,7,29,11,0,751.0,192.0,3.3,15.2,872.0,594.88,464.24
2018,7,29,11,15,687.5,224.0,3.35,15.25,854.5,619.04,483.48
2018,7,29,11,30,624.0,256.0,3.4,15.3,837.0,638.84,498.72
2018,7,29,11,45,386.0,359.0,3.45,15.3,719.5,589.86,459.36
2018,7,29,12,0,148.0,462.0,3.5,15.3,602.0,520.43,403.15
2018,7,29,12,15,159.0,459.0,3.6,15.3,609.5,539.47,418.4
2018,7,29,12,30,170.0,456.0,3.7,15.3,617.0,558.71,433.4
2018,7,29,12,45,148.5,450.5,3.75,15.3,590.0,547.89,425.19
2018,7,29,13,0,127.0,445.0,3.8,15.3,563.0,535.01,415.52
2018,7,29,13,15,114.5,438.5,3.85,15.35,544.0,527.48,410.0
2018,7,29,13,30,102.0,432.0,3.9,15.4,525.0,506.73,394.66
2018,7,29,13,45,97.0,418.5,3.95,15.4,505.0,495.38,386.69
2018,7,29,14,0,92.0,405.0,4.0,15.4,485.0,483.13,377.99
2018,7,29,14,15,102.0,395.0,4.05,15.4,481.0,488.44,383.12
2018,7,29,14,30,112.0,385.0,4.1,15.4,477.0,510.02,400.38
2018,7,29,14,45,117.0,370.0,4.15,15.4,462.5,505.04,397.63
2018,7,29,15,0,122.0,355.0,4.2,15.4,448.0,499.3,394.51
2018,7,29,15,15,101.0,328.0,4.2,15.4,402.0,435.22,345.97
2018,7,29,15,30,80.0,301.0,4.2,15.4,356.0,388.16,309.93
2018,7,29,15,45,130.5,251.5,4.35,15.3,334.5,402.51,324.79
2018,7,29,16,0,181.0,202.0,4.5,15.2,313.0,413.81,337.14
2018,7,29,16,15,345.0,161.0,4.6,15.0,351.5,541.32,443.77
2018,7,29,16,30,509.0,120.0,4.7,14.8,390.0,649.79,532.54
2018,7,29,16,45,611.5,100.5,4.8,14.65,392.0,709.01,580.19
2018,7,29,17,0,714.0,81.0,4.9,14.5,394.0,755.48,618.23
2018,7,29,17,15,659.0,79.0,4.9,14.25,339.5,692.07,571.46
2018,7,29,17,30,604.0,77.0,4.9,14.0,285.0,625.25,521.13
2018,7,29,17,45,472.0,68.5,4.9,13.8,214.5,491.01,414.38
2018,7,29,18,0,340.0,60.0,4.9,13.6,144.0,356.64,302.75
2018,7,29,18,15,304.5,52.5,4.8,13.5,114.5,311.14,262.26
2018,7,29,18,30,269.0,45.0,4.7,13.4,85.0,268.73,222.28
2018,7,29,18,45,177.5,32.0,4.55,13.25,54.5,186.13,144.18
2018,7,29,19,0,86.0,19.0,4.4,13.1,24.0,95.23,0.0
2018,7,29,19,15,43.0,9.5,4.3,13.05,12.0,31.6,0.0
2018,7,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,5,15,65.5,9.0,3.95,12.95,12.0,8.19,0.0
2018,7,30,5,30,131.0,18.0,4.0,13.1,24.0,14.24,0.0
2018,7,30,5,45,223.0,29.5,4.1,13.3,55.0,23.06,13.07
2018,7,30,6,0,315.0,41.0,4.2,13.5,86.0,32.59,22.83
2018,7,30,6,15,266.5,48.0,4.15,13.65,96.5,36.15,26.5
2018,7,30,6,30,218.0,55.0,4.1,13.8,107.0,40.33,30.48
2018,7,30,6,45,113.5,76.0,4.05,14.0,103.5,61.86,49.76
2018,7,30,7,0,9.0,97.0,4.0,14.2,100.0,82.68,68.16
2018,7,30,7,15,8.0,112.5,3.85,14.4,115.5,95.43,79.17
2018,7,30,7,30,7.0,128.0,3.7,14.6,131.0,108.07,89.91
2018,7,30,7,45,7.5,142.5,3.6,14.75,146.0,119.89,99.81
2018,7,30,8,0,8.0,157.0,3.5,14.9,161.0,131.61,109.49
2018,7,30,8,15,38.5,173.5,3.4,15.05,196.5,136.7,113.41
2018,7,30,8,30,69.0,190.0,3.3,15.2,232.0,153.46,119.66
2018,7,30,8,45,60.0,211.5,3.25,15.4,250.0,173.46,134.82
2018,7,30,9,0,51.0,233.0,3.2,15.6,268.0,192.82,150.15
2018,7,30,9,15,48.0,263.0,3.2,15.7,297.5,218.73,170.7
2018,7,30,9,30,45.0,293.0,3.2,15.8,327.0,244.83,191.28
2018,7,30,9,45,98.5,314.5,3.2,15.95,393.5,274.98,213.52
2018,7,30,10,0,152.0,336.0,3.2,16.1,460.0,320.38,248.26
2018,7,30,10,15,316.0,294.5,3.3,16.2,564.5,365.2,282.43
2018,7,30,10,30,480.0,253.0,3.4,16.3,669.0,428.54,332.41
2018,7,30,10,45,581.0,226.0,3.45,16.4,742.0,487.52,379.57
2018,7,30,11,0,682.0,199.0,3.5,16.5,815.0,557.85,435.06
2018,7,30,11,15,646.5,218.5,3.55,16.55,810.5,588.1,458.95
2018,7,30,11,30,611.0,238.0,3.6,16.6,806.0,614.7,479.59
2018,7,30,11,45,586.0,254.0,3.65,16.65,802.5,642.3,500.56
2018,7,30,12,0,561.0,270.0,3.7,16.7,799.0,667.21,519.11
2018,7,30,12,15,584.5,258.0,3.75,16.75,809.5,703.59,546.9
2018,7,30,12,30,608.0,246.0,3.8,16.8,820.0,739.67,574.19
2018,7,30,12,45,613.5,240.5,3.85,16.8,815.5,765.62,593.74
2018,7,30,13,0,619.0,235.0,3.9,16.8,811.0,789.77,611.97
2018,7,30,13,15,618.0,231.0,3.95,16.8,798.5,807.46,625.43
2018,7,30,13,30,617.0,227.0,4.0,16.8,786.0,822.75,637.23
2018,7,30,13,45,539.0,265.5,4.05,16.75,745.0,804.07,622.59
2018,7,30,14,0,461.0,304.0,4.1,16.7,704.0,778.94,603.43
2018,7,30,14,15,557.5,247.0,4.15,16.65,715.0,830.78,645.08
2018,7,30,14,30,654.0,190.0,4.2,16.6,726.0,876.74,680.65
2018,7,30,14,45,722.5,160.5,4.2,16.55,729.0,919.67,712.01
2018,7,30,15,0,791.0,131.0,4.2,16.5,732.0,953.57,737.01
2018,7,30,15,15,807.0,121.5,4.2,16.5,706.0,960.05,742.84
2018,7,30,15,30,823.0,112.0,4.2,16.5,680.0,963.02,746.61
2018,7,30,15,45,801.0,111.5,4.25,16.2,634.0,936.03,730.54
2018,7,30,16,0,779.0,111.0,4.3,15.9,588.0,906.49,712.78
2018,7,30,16,15,746.5,110.5,4.35,15.7,537.5,870.16,689.82
2018,7,30,16,30,714.0,110.0,4.4,15.5,487.0,827.37,661.79
2018,7,30,16,45,675.5,108.0,4.45,15.3,435.5,775.97,626.79
2018,7,30,17,0,637.0,106.0,4.5,15.1,384.0,723.89,590.46
2018,7,30,17,15,588.0,101.0,4.5,14.8,332.0,658.86,543.05
2018,7,30,17,30,539.0,96.0,4.5,14.5,280.0,594.47,494.65
2018,7,30,17,45,474.5,88.0,4.55,14.25,230.0,510.93,429.04
2018,7,30,18,0,410.0,80.0,4.6,14.0,180.0,437.69,368.32
2018,7,30,18,15,328.5,66.0,4.55,13.8,134.0,348.3,291.73
2018,7,30,18,30,247.0,52.0,4.5,13.6,88.0,265.16,218.13
2018,7,30,18,45,159.0,34.0,4.45,13.45,54.0,178.72,136.77
2018,7,30,19,0,71.0,16.0,4.4,13.3,20.0,80.17,0.0
2018,7,30,19,15,35.5,8.0,4.4,13.25,10.0,26.18,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.0,3.6,12.7,8.5,6.37,0.0
2018,7,31,5,30,73.0,14.0,3.6,12.9,17.0,11.01,0.0
2018,7,31,5,45,144.0,27.0,3.6,13.1,43.5,20.99,11.21
2018,7,31,6,0,215.0,40.0,3.6,13.3,70.0,30.66,21.14
2018,7,31,6,15,193.5,44.0,3.5,13.5,79.5,32.93,23.65
2018,7,31,6,30,172.0,48.0,3.4,13.7,89.0,35.06,25.79
2018,7,31,6,45,86.5,65.0,3.3,13.9,85.5,53.7,42.52
2018,7,31,7,0,1.0,82.0,3.2,14.1,82.0,71.12,57.95
