Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,7,15,3.5,106.0,3.15,14.25,107.5,90.48,74.86
2018,7,31,7,30,6.0,130.0,3.1,14.4,133.0,109.49,91.21
2018,7,31,7,45,10.5,147.0,3.05,14.55,152.5,123.15,102.69
2018,7,31,8,0,15.0,164.0,3.0,14.7,172.0,136.7,113.93
2018,7,31,8,15,13.5,175.5,2.95,14.9,183.0,146.11,121.48
2018,7,31,8,30,12.0,187.0,2.9,15.1,194.0,156.79,124.01
2018,7,31,8,45,15.0,204.5,2.8,15.25,214.0,172.6,136.04
2018,7,31,9,0,18.0,222.0,2.7,15.4,234.0,188.87,148.45
2018,7,31,9,15,23.0,241.5,2.7,15.55,258.0,207.55,162.75
2018,7,31,9,30,28.0,261.0,2.7,15.7,282.0,217.48,170.11
2018,7,31,9,45,146.5,263.5,2.7,15.9,382.0,254.53,196.31
2018,7,31,10,0,265.0,266.0,2.7,16.1,482.0,303.54,233.39
2018,7,31,10,15,359.5,246.5,2.75,16.2,551.0,341.48,263.56
2018,7,31,10,30,454.0,227.0,2.8,16.3,620.0,395.67,306.9
2018,7,31,10,45,541.0,206.0,2.85,16.4,686.0,449.94,350.47
2018,7,31,11,0,628.0,185.0,2.9,16.5,752.0,514.55,401.6
2018,7,31,11,15,590.5,199.5,3.0,16.55,739.5,536.89,419.76
2018,7,31,11,30,553.0,214.0,3.1,16.6,727.0,555.39,434.64
2018,7,31,11,45,359.0,318.0,3.2,16.65,652.0,535.94,417.31
2018,7,31,12,0,165.0,422.0,3.3,16.7,577.0,498.77,385.65
2018,7,31,12,15,278.5,374.5,3.45,16.7,636.5,561.6,436.09
2018,7,31,12,30,392.0,327.0,3.6,16.7,696.0,634.45,493.12
2018,7,31,12,45,509.0,263.0,3.75,16.7,738.5,696.34,542.22
2018,7,31,13,0,626.0,199.0,3.9,16.7,781.0,761.01,593.16
2018,7,31,13,15,642.0,194.5,4.0,16.65,783.0,793.0,616.81
2018,7,31,13,30,658.0,190.0,4.1,16.6,785.0,823.33,639.34
2018,7,31,13,45,683.5,192.0,4.2,16.55,797.0,867.55,671.8
2018,7,31,14,0,709.0,194.0,4.3,16.5,809.0,910.19,702.99
2018,7,31,14,15,778.5,160.5,4.4,16.4,814.5,949.82,732.5
2018,7,31,14,30,848.0,127.0,4.5,16.3,820.0,982.18,757.06
2018,7,31,14,45,842.5,122.5,4.55,16.2,786.0,979.26,756.77
2018,7,31,15,0,837.0,118.0,4.6,16.1,752.0,983.79,762.13
2018,7,31,15,15,824.5,115.0,4.6,16.1,711.5,969.18,753.4
2018,7,31,15,30,812.0,112.0,4.6,16.1,671.0,951.5,742.74
2018,7,31,15,45,798.5,108.0,4.7,15.8,627.0,928.74,730.16
2018,7,31,16,0,785.0,104.0,4.8,15.5,583.0,903.24,715.51
2018,7,31,16,15,767.0,99.5,4.75,15.3,535.5,870.31,693.97
2018,7,31,16,30,749.0,95.0,4.7,15.1,488.0,835.18,670.65
2018,7,31,16,45,722.5,90.5,4.7,14.9,438.0,790.38,640.09
2018,7,31,17,0,696.0,86.0,4.7,14.7,388.0,749.59,612.0
2018,7,31,17,15,637.5,84.0,4.65,14.45,333.0,679.14,560.1
2018,7,31,17,30,579.0,82.0,4.6,14.2,278.0,609.93,507.73
2018,7,31,17,45,522.5,73.5,4.6,13.95,228.0,535.94,449.78
2018,7,31,18,0,466.0,65.0,4.6,13.7,178.0,464.34,391.29
2018,7,31,18,15,399.0,54.5,4.55,13.55,135.0,385.87,323.63
2018,7,31,18,30,332.0,44.0,4.5,13.4,92.0,311.84,257.09
2018,7,31,18,45,233.5,31.5,4.45,13.25,59.0,220.89,168.72
2018,7,31,19,0,135.0,19.0,4.4,13.1,26.0,122.07,0.0
2018,7,31,19,15,67.5,9.5,4.35,13.1,13.0,44.5,0.0
2018,7,31,19,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,1,5,15,57.5,7.5,3.6,12.75,10.0,6.82,0.0
2018,8,1,5,30,115.0,15.0,3.6,13.0,20.0,13.64,0.0
2018,8,1,5,45,198.5,25.5,3.6,13.2,47.5,19.92,10.14
2018,8,1,6,0,282.0,36.0,3.6,13.4,75.0,28.23,18.97
2018,8,1,6,15,248.0,44.5,3.5,13.6,89.0,33.52,24.15
2018,8,1,6,30,214.0,53.0,3.4,13.8,103.0,38.93,29.22
2018,8,1,6,45,107.5,69.0,3.3,14.0,94.0,56.73,45.2
2018,8,1,7,0,1.0,85.0,3.2,14.2,85.0,73.41,59.96
2018,8,1,7,15,1.0,97.5,3.1,14.4,97.5,83.95,69.07
2018,8,1,7,30,1.0,110.0,3.0,14.6,110.0,94.41,77.97
2018,8,1,7,45,2.0,125.5,2.85,14.8,126.5,107.08,88.66
2018,8,1,8,0,3.0,141.0,2.7,15.0,143.0,119.64,99.1
2018,8,1,8,15,4.5,156.0,2.75,15.2,159.0,131.7,109.03
2018,8,1,8,30,6.0,171.0,2.8,15.4,175.0,144.52,114.08
2018,8,1,8,45,8.5,189.0,2.8,15.6,195.0,160.21,126.16
2018,8,1,9,0,11.0,207.0,2.8,15.8,215.0,176.3,138.51
2018,8,1,9,15,14.0,226.5,2.95,15.95,237.0,194.06,152.23
2018,8,1,9,30,17.0,246.0,3.1,16.1,259.0,212.32,166.33
2018,8,1,9,45,26.0,277.5,3.2,16.3,298.0,233.1,182.19
2018,8,1,10,0,35.0,309.0,3.3,16.5,337.0,264.13,206.11
2018,8,1,10,15,57.0,339.0,3.45,16.55,387.0,301.2,234.68
2018,8,1,10,30,79.0,369.0,3.6,16.6,437.0,341.19,265.51
2018,8,1,10,45,193.5,351.5,3.75,16.7,524.5,391.33,304.71
2018,8,1,11,0,308.0,334.0,3.9,16.8,612.0,452.74,353.11
2018,8,1,11,15,511.5,261.5,4.0,16.85,732.0,536.96,420.24
2018,8,1,11,30,715.0,189.0,4.1,16.9,852.0,641.91,502.39
2018,8,1,11,45,717.5,190.5,4.2,16.95,860.5,679.54,531.26
2018,8,1,12,0,720.0,192.0,4.3,17.0,869.0,715.96,559.25
2018,8,1,12,15,720.5,191.5,4.35,17.0,869.0,747.68,583.46
2018,8,1,12,30,721.0,191.0,4.4,17.0,869.0,777.63,606.13
2018,8,1,12,45,719.0,188.5,4.45,17.05,860.0,801.67,623.61
2018,8,1,13,0,717.0,186.0,4.5,17.1,851.0,823.37,639.48
2018,8,1,13,15,713.0,180.5,4.55,17.05,833.0,837.92,650.56
2018,8,1,13,30,709.0,175.0,4.6,17.0,815.0,849.66,659.79
2018,8,1,13,45,723.5,166.0,4.6,17.0,805.0,872.57,676.67
2018,8,1,14,0,738.0,157.0,4.6,17.0,795.0,892.98,691.77
2018,8,1,14,15,824.5,126.0,4.65,16.9,816.5,947.11,731.41
2018,8,1,14,30,911.0,95.0,4.7,16.8,838.0,1009.08,776.17
2018,8,1,14,45,903.0,92.5,4.7,16.7,802.5,1005.4,774.75
2018,8,1,15,0,895.0,90.0,4.7,16.6,767.0,998.33,771.59
2018,8,1,15,15,884.0,88.5,4.7,16.6,726.5,986.15,764.72
2018,8,1,15,30,873.0,87.0,4.7,16.6,686.0,970.85,755.8
2018,8,1,15,45,858.0,85.0,4.75,16.3,641.0,948.06,742.93
2018,8,1,16,0,843.0,83.0,4.8,16.0,596.0,922.55,728.08
2018,8,1,16,15,823.5,80.5,4.85,15.8,547.0,889.63,707.44
2018,8,1,16,30,804.0,78.0,4.9,15.6,498.0,863.97,691.91
2018,8,1,16,45,777.0,75.0,4.9,15.35,447.0,819.37,661.81
2018,8,1,17,0,750.0,72.0,4.9,15.1,396.0,773.44,630.16
2018,8,1,17,15,707.0,69.0,4.95,14.85,343.0,712.88,586.62
2018,8,1,17,30,664.0,66.0,5.0,14.6,290.0,657.42,545.64
2018,8,1,17,45,595.0,62.5,5.0,14.3,237.5,577.7,483.53
2018,8,1,18,0,526.0,59.0,5.0,14.0,185.0,501.02,421.35
2018,8,1,18,15,435.5,51.0,5.0,13.75,138.5,406.96,341.34
2018,8,1,18,30,345.0,43.0,5.0,13.5,92.0,318.88,262.79
2018,8,1,18,45,232.5,30.5,4.95,13.3,57.5,218.82,165.18
2018,8,1,19,0,120.0,18.0,4.9,13.1,23.0,110.88,0.0
2018,8,1,19,15,60.0,9.0,4.9,13.0,11.5,39.98,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,2,5,15,57.5,7.0,4.2,12.2,9.5,6.37,0.0
2018,8,2,5,30,115.0,14.0,4.3,12.4,19.0,12.73,0.0
2018,8,2,5,45,206.5,23.5,4.4,12.65,46.0,18.71,8.97
2018,8,2,6,0,298.0,33.0,4.5,12.9,73.0,25.72,16.79
2018,8,2,6,15,259.0,32.0,4.45,13.05,77.5,23.48,15.26
2018,8,2,6,30,220.0,31.0,4.4,13.2,82.0,21.64,13.79
2018,8,2,6,45,110.0,48.0,4.4,13.4,73.5,37.82,28.38
2018,8,2,7,0,0.0,65.0,4.4,13.6,65.0,57.45,45.9
2018,8,2,7,15,0.0,78.5,4.4,13.8,78.5,68.97,55.99
2018,8,2,7,30,0.0,92.0,4.4,14.0,92.0,80.32,65.8
2018,8,2,7,45,0.0,107.0,4.4,14.25,107.0,92.76,76.41
2018,8,2,8,0,0.0,122.0,4.4,14.5,122.0,105.07,86.79
2018,8,2,8,15,0.5,132.0,4.45,14.65,132.5,113.41,93.65
2018,8,2,8,30,1.0,142.0,4.5,14.8,143.0,122.03,96.21
2018,8,2,8,45,4.0,165.5,4.55,15.0,168.5,141.67,111.81
2018,8,2,9,0,7.0,189.0,4.6,15.2,194.0,161.75,127.6
2018,8,2,9,15,10.0,211.0,4.65,15.35,218.5,181.15,142.79
2018,8,2,9,30,13.0,233.0,4.7,15.5,243.0,201.05,158.34
2018,8,2,9,45,25.0,273.5,4.7,15.6,293.5,229.74,180.62
2018,8,2,10,0,37.0,314.0,4.7,15.7,344.0,268.41,210.78
2018,8,2,10,15,75.0,354.0,4.75,15.8,417.5,319.82,250.59
2018,8,2,10,30,113.0,394.0,4.8,15.9,491.0,369.05,288.71
2018,8,2,10,45,289.0,343.0,4.8,16.0,600.5,428.45,335.67
2018,8,2,11,0,465.0,292.0,4.8,16.1,710.0,506.43,397.76
2018,8,2,11,15,564.0,263.0,4.8,16.15,779.0,570.23,448.46
2018,8,2,11,30,663.0,234.0,4.8,16.2,848.0,644.01,506.25
2018,8,2,11,45,736.0,203.5,4.8,16.25,890.0,704.12,553.09
2018,8,2,12,0,809.0,173.0,4.8,16.3,932.0,765.51,600.46
2018,8,2,12,15,876.5,140.0,4.85,16.3,962.5,818.83,640.06
2018,8,2,12,30,944.0,107.0,4.9,16.3,993.0,878.19,682.83
2018,8,2,12,45,945.0,105.5,4.95,16.3,986.5,910.02,705.66
2018,8,2,13,0,946.0,104.0,5.0,16.3,980.0,939.12,726.73
2018,8,2,13,15,945.0,102.5,5.0,16.3,965.5,963.5,744.17
2018,8,2,13,30,944.0,101.0,5.0,16.3,951.0,984.76,759.49
2018,8,2,13,45,942.0,98.0,5.0,16.3,929.0,1000.3,770.92
2018,8,2,14,0,940.0,95.0,5.0,16.3,907.0,1012.42,780.13
2018,8,2,14,15,934.0,94.5,4.95,16.25,878.0,1019.88,785.99
2018,8,2,14,30,928.0,94.0,4.9,16.2,849.0,1023.91,789.62
2018,8,2,14,45,920.5,91.5,4.9,16.1,813.5,1020.79,789.04
2018,8,2,15,0,913.0,89.0,4.9,16.0,778.0,1014.21,786.25
2018,8,2,15,15,902.0,87.5,4.9,16.0,737.0,1001.97,779.34
2018,8,2,15,30,891.0,86.0,4.9,16.0,696.0,986.54,770.33
2018,8,2,15,45,875.5,84.5,4.9,15.8,650.0,963.68,756.72
2018,8,2,16,0,860.0,83.0,4.9,15.6,604.0,938.07,741.17
2018,8,2,16,15,838.5,81.5,4.95,15.45,554.5,904.25,719.78
2018,8,2,16,30,817.0,80.0,5.0,15.3,505.0,877.76,703.57
2018,8,2,16,45,789.5,77.0,5.05,15.1,453.0,832.41,673.11
2018,8,2,17,0,762.0,74.0,5.1,14.9,401.0,785.69,641.01
2018,8,2,17,15,721.0,71.0,5.15,14.65,348.0,726.44,598.44
2018,8,2,17,30,680.0,68.0,5.2,14.4,295.0,672.51,558.61
2018,8,2,17,45,603.0,64.5,5.25,14.15,240.0,585.95,491.02
2018,8,2,18,0,526.0,61.0,5.3,13.9,185.0,502.86,423.46
2018,8,2,18,15,438.5,52.0,5.2,13.7,138.0,409.63,343.55
2018,8,2,18,30,351.0,43.0,5.1,13.5,91.0,322.21,265.12
2018,8,2,18,45,228.0,30.0,5.0,13.3,56.0,215.56,160.13
2018,8,2,19,0,105.0,17.0,4.9,13.1,21.0,75.48,0.0
2018,8,2,19,15,52.5,8.5,4.8,13.05,10.5,7.73,0.0
2018,8,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,3.8,12.3,6.0,0.0,0.0
2018,8,3,5,30,38.0,11.0,3.9,12.6,12.0,10.01,0.0
2018,8,3,5,45,75.5,26.5,4.0,12.85,34.5,21.51,10.83
2018,8,3,6,0,113.0,42.0,4.1,13.1,57.0,33.49,23.48
2018,8,3,6,15,113.0,57.0,4.0,13.3,77.5,44.68,34.0
2018,8,3,6,30,113.0,72.0,3.9,13.5,98.0,58.15,46.35
2018,8,3,6,45,97.0,95.5,3.75,13.65,122.0,75.07,61.56
2018,8,3,7,0,81.0,119.0,3.6,13.8,146.0,95.1,79.26
2018,8,3,7,15,109.0,143.0,3.45,14.0,185.5,107.67,90.08
2018,8,3,7,30,137.0,167.0,3.3,14.2,225.0,123.46,103.51
2018,8,3,7,45,186.0,184.5,3.15,14.4,274.0,135.12,113.15
2018,8,3,8,0,235.0,202.0,3.0,14.6,323.0,137.07,114.32
2018,8,3,8,15,295.5,220.0,2.9,14.85,387.5,146.85,122.19
2018,8,3,8,30,356.0,238.0,2.8,15.1,452.0,174.23,129.62
2018,8,3,8,45,388.5,251.5,2.7,15.35,501.5,210.22,150.96
2018,8,3,9,0,421.0,265.0,2.6,15.6,551.0,240.55,171.78
2018,8,3,9,15,472.0,261.5,2.65,15.85,600.5,276.96,199.44
2018,8,3,9,30,523.0,258.0,2.7,16.1,650.0,318.82,233.07
2018,8,3,9,45,604.5,235.0,2.7,16.4,709.0,359.76,266.17
2018,8,3,10,0,686.0,212.0,2.7,16.7,768.0,409.49,306.86
2018,8,3,10,15,736.0,198.0,2.65,16.95,814.0,460.57,349.02
2018,8,3,10,30,786.0,184.0,2.6,17.2,860.0,519.53,396.41
2018,8,3,10,45,793.5,185.0,2.6,17.5,882.5,566.95,434.41
2018,8,3,11,0,801.0,186.0,2.6,17.8,905.0,614.07,471.18
2018,8,3,11,15,806.5,186.0,2.65,17.95,920.5,658.66,505.65
2018,8,3,11,30,812.0,186.0,2.7,18.1,936.0,702.35,538.73
2018,8,3,11,45,816.0,185.0,2.8,18.25,944.0,743.08,569.3
2018,8,3,12,0,820.0,184.0,2.9,18.4,952.0,782.38,598.38
2018,8,3,12,15,806.0,191.5,3.05,18.45,946.5,813.36,621.39
2018,8,3,12,30,792.0,199.0,3.2,18.5,941.0,841.51,641.89
2018,8,3,12,45,756.5,214.5,3.4,18.55,919.0,860.97,656.39
2018,8,3,13,0,721.0,230.0,3.6,18.6,897.0,872.61,665.4
2018,8,3,13,15,753.5,211.0,3.75,18.55,898.0,908.56,691.81
2018,8,3,13,30,786.0,192.0,3.9,18.5,899.0,936.24,712.17
2018,8,3,13,45,779.5,190.0,4.1,18.45,876.5,947.99,721.99
2018,8,3,14,0,773.0,188.0,4.3,18.4,854.0,956.58,729.88
2018,8,3,14,15,766.5,184.0,4.4,18.25,825.5,967.41,739.32
2018,8,3,14,30,760.0,180.0,4.5,18.1,797.0,967.94,742.01
2018,8,3,14,45,751.5,174.0,4.65,18.0,762.0,961.12,740.04
2018,8,3,15,0,743.0,168.0,4.8,17.9,727.0,951.13,735.95
2018,8,3,15,15,728.0,164.5,4.8,17.9,687.0,934.51,725.82
2018,8,3,15,30,713.0,161.0,4.8,17.9,647.0,915.05,713.79
2018,8,3,15,45,702.0,152.5,4.95,17.6,604.0,891.04,700.37
2018,8,3,16,0,691.0,144.0,5.1,17.3,561.0,864.36,684.85
2018,8,3,16,15,679.5,134.5,5.1,17.1,516.0,833.55,664.93
2018,8,3,16,30,668.0,125.0,5.1,16.9,471.0,800.43,643.11
2018,8,3,16,45,646.5,115.5,5.1,16.65,422.0,756.19,612.69
2018,8,3,17,0,625.0,106.0,5.1,16.4,373.0,710.56,580.62
2018,8,3,17,15,588.0,97.5,5.1,16.15,322.5,651.93,537.57
2018,8,3,17,30,551.0,89.0,5.1,15.9,272.0,593.44,493.31
2018,8,3,17,45,500.0,79.5,5.15,15.6,223.5,523.39,438.27
2018,8,3,18,0,449.0,70.0,5.2,15.3,175.0,455.2,381.89
2018,8,3,18,15,371.5,57.5,5.1,15.1,130.0,365.38,304.65
2018,8,3,18,30,294.0,45.0,5.0,14.9,85.0,285.59,233.02
2018,8,3,18,45,193.0,30.0,4.9,14.65,52.0,194.23,140.22
2018,8,3,19,0,92.0,15.0,4.8,14.4,19.0,66.07,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.35,9.5,6.82,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,4,5,15,23.0,5.5,2.8,12.85,6.5,0.0,0.0
2018,8,4,5,30,46.0,11.0,2.9,13.1,13.0,10.01,0.0
2018,8,4,5,45,108.5,29.5,3.05,13.3,41.5,23.77,12.13
2018,8,4,6,0,171.0,48.0,3.2,13.5,70.0,37.96,27.26
2018,8,4,6,15,235.0,66.5,3.1,13.7,111.5,51.8,40.2
2018,8,4,6,30,299.0,85.0,3.0,13.9,153.0,63.23,50.76
2018,8,4,6,45,352.5,100.5,2.95,14.05,200.5,73.33,59.91
2018,8,4,7,0,406.0,116.0,2.9,14.2,248.0,82.99,68.43
2018,8,4,7,15,455.0,125.5,2.9,14.5,298.0,87.99,72.61
2018,8,4,7,30,504.0,135.0,2.9,14.8,348.0,92.75,76.47
2018,8,4,7,45,507.0,146.0,2.9,15.05,383.5,97.87,80.6
2018,8,4,8,0,510.0,157.0,2.9,15.3,419.0,102.62,84.35
2018,8,4,8,15,557.5,160.5,2.95,15.65,472.5,102.75,84.05
2018,8,4,8,30,605.0,164.0,3.0,16.0,526.0,125.7,84.19
2018,8,4,8,45,665.0,158.0,3.1,16.3,584.5,163.22,101.72
2018,8,4,9,0,725.0,152.0,3.2,16.6,643.0,207.8,132.23
2018,8,4,9,15,754.0,148.5,3.25,16.9,687.0,254.36,170.16
2018,8,4,9,30,783.0,145.0,3.3,17.2,731.0,310.1,217.54
2018,8,4,9,45,812.5,137.5,3.4,17.5,771.0,358.73,260.11
2018,8,4,10,0,842.0,130.0,3.5,17.8,811.0,409.99,304.68
2018,8,4,10,15,854.5,130.0,3.6,17.95,842.5,466.65,353.02
2018,8,4,10,30,867.0,130.0,3.7,18.1,874.0,518.22,396.51
2018,8,4,10,45,856.5,141.0,3.85,18.3,892.0,566.09,436.15
2018,8,4,11,0,846.0,152.0,4.0,18.5,910.0,611.48,472.85
2018,8,4,11,15,877.0,137.5,4.15,18.5,935.0,661.5,512.93
2018,8,4,11,30,908.0,123.0,4.3,18.5,960.0,711.67,552.53
2018,8,4,11,45,895.0,131.5,4.45,18.5,962.5,750.05,582.53
2018,8,4,12,0,882.0,140.0,4.6,18.5,965.0,785.62,609.63
2018,8,4,12,15,900.5,131.5,4.75,18.4,974.0,828.62,641.32
2018,8,4,12,30,919.0,123.0,4.9,18.3,983.0,870.24,671.96
2018,8,4,12,45,924.5,119.0,5.05,18.25,978.0,903.25,696.37
2018,8,4,13,0,930.0,115.0,5.2,18.2,973.0,933.72,719.11
2018,8,4,13,15,936.0,109.5,5.3,18.1,961.0,960.44,739.12
2018,8,4,13,30,942.0,104.0,5.4,18.0,949.0,984.18,757.18
2018,8,4,13,45,937.5,103.0,5.5,17.95,926.5,999.47,769.31
2018,8,4,14,0,933.0,102.0,5.6,17.9,904.0,1011.36,779.27
2018,8,4,14,15,926.0,101.0,5.7,17.8,874.5,1017.4,785.46
2018,8,4,14,30,919.0,100.0,5.8,17.7,845.0,1019.97,789.4
2018,8,4,14,45,909.5,99.0,5.85,17.6,809.0,1016.65,789.02
2018,8,4,15,0,900.0,98.0,5.9,17.5,773.0,1009.96,786.43
2018,8,4,15,15,888.5,96.0,5.9,17.5,731.5,996.86,778.79
2018,8,4,15,30,877.0,94.0,5.9,17.5,690.0,980.59,769.03
2018,8,4,15,45,859.0,92.5,5.9,17.25,643.5,955.59,753.8
2018,8,4,16,0,841.0,91.0,5.9,17.0,597.0,937.81,743.85
2018,8,4,16,15,813.5,90.5,5.85,16.8,546.0,899.88,718.61
2018,8,4,16,30,786.0,90.0,5.8,16.6,495.0,859.96,691.72
2018,8,4,16,45,751.0,87.5,5.8,16.45,442.0,809.1,656.29
2018,8,4,17,0,716.0,85.0,5.8,16.3,389.0,762.65,623.54
2018,8,4,17,15,675.0,80.5,5.7,16.0,336.5,703.26,579.85
2018,8,4,17,30,634.0,76.0,5.6,15.7,284.0,644.13,535.1
2018,8,4,17,45,575.0,69.0,5.5,15.4,232.5,568.43,475.4
2018,8,4,18,0,516.0,62.0,5.4,15.1,181.0,495.12,415.25
2018,8,4,18,15,440.0,52.0,5.25,14.85,135.5,409.25,341.22
2018,8,4,18,30,364.0,42.0,5.1,14.6,90.0,328.36,267.96
2018,8,4,18,45,247.0,29.5,4.9,14.3,56.0,224.39,158.93
2018,8,4,19,0,130.0,17.0,4.7,14.0,22.0,89.32,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,5,15,42.5,6.5,3.95,12.65,8.0,0.0,0.0
2018,8,5,5,30,85.0,13.0,4.1,12.9,16.0,11.82,0.0
2018,8,5,5,45,175.0,24.0,4.2,13.2,42.5,18.79,8.01
2018,8,5,6,0,265.0,35.0,4.3,13.5,69.0,27.68,18.31
2018,8,5,6,15,253.5,38.5,4.25,13.7,83.0,29.16,20.19
2018,8,5,6,30,242.0,42.0,4.2,13.9,97.0,31.14,22.21
2018,8,5,6,45,126.0,64.5,4.1,14.1,93.5,50.04,39.2
2018,8,5,7,0,10.0,87.0,4.0,14.3,90.0,74.83,61.21
2018,8,5,7,15,37.5,122.0,3.85,14.5,137.0,98.32,81.75
2018,8,5,7,30,65.0,157.0,3.7,14.7,184.0,122.59,102.63
2018,8,5,7,45,127.5,178.5,3.6,14.85,240.5,131.01,109.48
2018,8,5,8,0,190.0,200.0,3.5,15.0,297.0,144.82,120.92
2018,8,5,8,15,405.0,176.0,3.4,15.2,409.5,111.06,91.36
2018,8,5,8,30,620.0,152.0,3.3,15.4,522.0,116.53,77.15
2018,8,5,8,45,685.5,146.0,3.25,15.6,585.0,155.51,95.16
2018,8,5,9,0,751.0,140.0,3.2,15.8,648.0,202.06,126.89
2018,8,5,9,15,795.5,134.0,3.2,15.95,701.5,257.9,171.82
2018,8,5,9,30,840.0,128.0,3.2,16.1,755.0,310.96,217.02
2018,8,5,9,45,839.0,136.5,3.2,16.25,788.0,364.98,265.13
2018,8,5,10,0,838.0,145.0,3.2,16.4,821.0,418.57,312.24
2018,8,5,10,15,845.5,147.0,3.25,16.55,850.5,470.11,356.75
2018,8,5,10,30,853.0,149.0,3.3,16.7,880.0,521.63,400.14
2018,8,5,10,45,858.0,151.0,3.35,16.85,902.5,571.6,441.25
2018,8,5,11,0,863.0,153.0,3.4,17.0,925.0,620.9,480.77
2018,8,5,11,15,868.5,153.0,3.45,17.05,941.5,667.13,517.32
2018,8,5,11,30,874.0,153.0,3.5,17.1,958.0,711.96,552.07
2018,8,5,11,45,878.0,152.0,3.55,17.2,966.5,753.65,583.78
2018,8,5,12,0,882.0,151.0,3.6,17.3,975.0,793.74,613.68
2018,8,5,12,15,892.5,144.5,3.65,17.4,978.0,832.5,640.84
2018,8,5,12,30,903.0,138.0,3.7,17.5,981.0,869.46,666.62
2018,8,5,12,45,869.5,145.5,3.75,17.55,952.0,879.51,673.67
2018,8,5,13,0,836.0,153.0,3.8,17.6,923.0,893.92,684.08
2018,8,5,13,15,789.5,168.0,3.85,17.65,885.5,892.46,683.48
2018,8,5,13,30,743.0,183.0,3.9,17.7,848.0,886.39,679.88
2018,8,5,13,45,756.0,174.0,4.0,17.75,836.5,908.7,696.55
2018,8,5,14,0,769.0,165.0,4.1,17.8,825.0,928.35,711.27
2018,8,5,14,15,836.0,137.5,4.15,17.75,832.5,978.0,746.91
2018,8,5,14,30,903.0,110.0,4.2,17.7,840.0,1014.28,773.07
2018,8,5,14,45,895.5,107.5,4.3,17.6,804.5,1011.41,773.03
2018,8,5,15,0,888.0,105.0,4.4,17.5,769.0,1005.15,771.25
2018,8,5,15,15,876.0,102.0,4.4,17.5,727.0,990.58,762.84
2018,8,5,15,30,864.0,99.0,4.4,17.5,685.0,972.84,752.37
2018,8,5,15,45,849.0,96.0,4.45,17.3,639.0,959.22,745.93
2018,8,5,16,0,834.0,93.0,4.5,17.1,593.0,932.67,730.31
2018,8,5,16,15,811.5,90.5,4.5,16.9,543.0,897.05,707.72
2018,8,5,16,30,789.0,88.0,4.5,16.7,493.0,859.28,683.33
2018,8,5,16,45,758.0,85.0,4.45,16.5,440.5,811.36,650.71
2018,8,5,17,0,727.0,82.0,4.4,16.3,388.0,762.22,616.55
2018,8,5,17,15,680.0,78.5,4.35,16.05,334.5,703.93,574.64
2018,8,5,17,30,633.0,75.0,4.3,15.8,281.0,641.15,527.9
2018,8,5,17,45,566.0,68.5,4.25,15.5,228.5,559.98,464.89
2018,8,5,18,0,499.0,62.0,4.2,15.2,176.0,481.73,401.58
2018,8,5,18,15,408.0,52.5,4.15,14.85,130.0,386.65,320.71
2018,8,5,18,30,317.0,43.0,4.1,14.5,84.0,297.52,241.35
2018,8,5,18,45,202.0,28.5,4.05,14.2,50.5,194.39,132.49
2018,8,5,19,0,87.0,14.0,4.0,13.9,17.0,62.01,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.75,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,12.1,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.3,9.0,7.28,0.0
2018,8,6,5,45,73.0,25.0,3.15,12.5,33.0,20.31,8.65
2018,8,6,6,0,120.0,42.0,3.2,12.7,57.0,33.45,23.32
2018,8,6,6,15,152.0,61.0,3.05,12.85,89.0,47.62,36.59
2018,8,6,6,30,184.0,80.0,2.9,13.0,121.0,61.34,49.24
2018,8,6,6,45,189.5,99.5,2.7,13.2,151.5,74.82,61.42
2018,8,6,7,0,195.0,119.0,2.5,13.4,182.0,87.76,72.87
2018,8,6,7,15,232.5,142.5,2.35,13.65,230.5,102.95,86.03
2018,8,6,7,30,270.0,166.0,2.2,13.9,279.0,117.52,98.39
2018,8,6,7,45,312.5,183.5,2.05,14.15,330.5,127.85,106.89
2018,8,6,8,0,355.0,201.0,1.9,14.4,382.0,137.75,114.89
2018,8,6,8,15,381.5,216.5,1.9,14.75,428.5,145.87,121.26
2018,8,6,8,30,408.0,232.0,1.9,15.1,475.0,160.19,118.02
2018,8,6,8,45,444.0,241.5,1.95,15.45,525.0,196.66,138.01
2018,8,6,9,0,480.0,251.0,2.0,15.8,575.0,237.44,166.38
2018,8,6,9,15,513.5,255.5,2.05,16.2,621.0,278.57,198.15
2018,8,6,9,30,547.0,260.0,2.1,16.6,667.0,323.44,234.46
2018,8,6,9,45,573.0,262.0,2.2,17.0,706.5,367.8,271.31
2018,8,6,10,0,599.0,264.0,2.3,17.4,746.0,414.71,310.07
2018,8,6,10,15,613.5,266.5,2.4,17.75,776.0,457.42,345.47
2018,8,6,10,30,628.0,269.0,2.5,18.1,806.0,502.91,382.27
2018,8,6,10,45,640.5,269.5,2.6,18.45,829.5,546.83,417.16
2018,8,6,11,0,653.0,270.0,2.7,18.8,853.0,591.32,451.71
2018,8,6,11,15,665.5,267.5,2.85,19.05,870.5,633.78,484.49
2018,8,6,11,30,678.0,265.0,3.0,19.3,888.0,676.29,516.75
2018,8,6,11,45,690.5,259.5,3.15,19.55,898.5,716.1,546.64
2018,8,6,12,0,703.0,254.0,3.3,19.8,909.0,755.34,575.73
2018,8,6,12,15,729.0,237.5,3.4,19.85,917.0,794.59,605.1
2018,8,6,12,30,755.0,221.0,3.5,19.9,925.0,833.01,633.67
2018,8,6,12,45,788.0,198.5,3.65,19.95,928.0,865.85,657.89
2018,8,6,13,0,821.0,176.0,3.8,20.0,931.0,901.88,683.52
2018,8,6,13,15,810.0,178.0,3.95,19.95,912.5,919.81,696.96
2018,8,6,13,30,799.0,180.0,4.1,19.9,894.0,934.55,708.45
2018,8,6,13,45,797.5,174.5,4.2,19.85,872.0,947.64,718.68
2018,8,6,14,0,796.0,169.0,4.3,19.8,850.0,957.57,726.9
2018,8,6,14,15,817.5,153.0,4.35,19.6,831.5,975.72,741.1
2018,8,6,14,30,839.0,137.0,4.4,19.4,813.0,990.41,753.03
2018,8,6,14,45,837.5,130.5,4.45,19.25,780.0,989.41,754.42
2018,8,6,15,0,836.0,124.0,4.5,19.1,747.0,985.0,753.72
2018,8,6,15,15,823.0,121.0,4.5,19.1,706.0,969.94,744.92
2018,8,6,15,30,810.0,118.0,4.5,19.1,665.0,951.79,734.13
2018,8,6,15,45,796.5,113.5,4.5,18.5,620.5,928.46,721.46
2018,8,6,16,0,783.0,109.0,4.5,17.9,576.0,902.33,706.75
2018,8,6,16,15,755.5,106.5,4.45,17.55,526.0,862.79,681.17
2018,8,6,16,30,728.0,104.0,4.4,17.2,476.0,827.3,658.3
2018,8,6,16,45,687.5,101.5,4.4,16.85,423.0,773.3,621.58
2018,8,6,17,0,647.0,99.0,4.4,16.5,370.0,718.74,583.6
2018,8,6,17,15,589.0,95.0,4.3,16.1,316.0,647.34,531.15
2018,8,6,17,30,531.0,91.0,4.2,15.7,262.0,577.03,477.92
2018,8,6,17,45,453.0,83.0,4.15,15.25,210.5,484.15,404.52
2018,8,6,18,0,375.0,75.0,4.1,14.8,159.0,402.51,336.54
2018,8,6,18,15,295.5,60.0,4.05,14.55,115.5,315.45,261.6
2018,8,6,18,30,216.0,45.0,4.0,14.3,72.0,234.72,189.3
2018,8,6,18,45,131.0,28.0,3.95,14.0,42.0,148.84,95.96
2018,8,6,19,0,46.0,11.0,3.9,13.7,12.0,35.97,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.6,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,7,5,15,29.5,5.0,3.05,12.1,6.0,0.0,0.0
2018,8,7,5,30,59.0,10.0,3.1,12.3,12.0,9.1,0.0
2018,8,7,5,45,125.5,25.0,3.2,12.5,38.0,19.57,7.54
2018,8,7,6,0,192.0,40.0,3.3,12.7,64.0,30.86,21.02
2018,8,7,6,15,212.5,57.0,3.2,12.85,95.0,43.15,32.61
2018,8,7,6,30,233.0,74.0,3.1,13.0,126.0,57.35,45.68
2018,8,7,6,45,192.0,98.5,3.05,13.2,148.5,74.15,60.83
2018,8,7,7,0,151.0,123.0,3.0,13.4,171.0,94.07,78.46
2018,8,7,7,15,177.0,144.0,2.95,13.6,210.0,108.53,90.99
2018,8,7,7,30,203.0,165.0,2.9,13.8,249.0,122.58,102.92
2018,8,7,7,45,203.5,187.5,2.85,14.0,281.5,136.86,114.87
2018,8,7,8,0,204.0,210.0,2.8,14.2,314.0,150.6,126.19
2018,8,7,8,15,207.0,233.0,2.75,14.45,347.5,164.1,137.15
2018,8,7,8,30,210.0,256.0,2.7,14.7,381.0,186.35,144.19
2018,8,7,8,45,225.0,276.0,2.7,14.95,419.0,216.89,163.56
2018,8,7,9,0,240.0,296.0,2.7,15.2,457.0,238.57,178.45
2018,8,7,9,15,263.5,312.0,2.75,15.25,499.0,272.6,204.62
2018,8,7,9,30,287.0,328.0,2.8,15.3,541.0,309.52,233.94
2018,8,7,9,45,349.0,333.0,2.9,15.4,604.5,353.91,268.54
2018,8,7,10,0,411.0,338.0,3.0,15.5,668.0,397.37,303.11
2018,8,7,10,15,449.5,338.5,3.1,15.5,711.5,442.08,339.41
2018,8,7,10,30,488.0,339.0,3.2,15.5,755.0,490.5,378.37
2018,8,7,10,45,513.5,337.5,3.3,15.55,786.0,534.12,413.37
2018,8,7,11,0,539.0,336.0,3.4,15.6,817.0,579.6,449.35
2018,8,7,11,15,555.5,333.5,3.5,15.6,836.5,620.38,481.44
2018,8,7,11,30,572.0,331.0,3.6,15.6,856.0,661.68,513.52
2018,8,7,11,45,565.0,333.5,3.7,15.6,855.5,690.9,536.09
2018,8,7,12,0,558.0,336.0,3.8,15.6,855.0,718.47,557.2
2018,8,7,12,15,586.5,322.5,3.8,15.65,868.0,758.02,587.01
2018,8,7,12,30,615.0,309.0,3.8,15.7,881.0,795.98,615.38
2018,8,7,12,45,650.0,287.5,3.8,15.75,888.0,834.42,644.09
2018,8,7,13,0,685.0,266.0,3.8,15.8,895.0,871.91,671.94
2018,8,7,13,15,686.0,260.5,3.8,15.85,881.5,892.38,686.86
2018,8,7,13,30,687.0,255.0,3.8,15.9,868.0,910.23,700.04
2018,8,7,13,45,679.5,251.0,3.8,15.9,844.5,918.78,706.75
2018,8,7,14,0,672.0,247.0,3.8,15.9,821.0,924.28,711.46
2018,8,7,14,15,675.0,237.0,3.85,15.9,796.5,930.91,717.7
2018,8,7,14,30,678.0,227.0,3.9,15.9,772.0,934.54,721.59
2018,8,7,14,45,673.5,218.0,3.95,15.85,739.0,928.78,719.19
2018,8,7,15,0,669.0,209.0,4.0,15.8,706.0,919.98,714.82
2018,8,7,15,15,652.5,203.0,4.0,15.8,665.5,899.55,701.94
2018,8,7,15,30,636.0,197.0,4.0,15.8,625.0,876.37,687.2
2018,8,7,15,45,624.5,186.0,4.0,15.6,582.0,850.14,670.78
2018,8,7,16,0,613.0,175.0,4.0,15.4,539.0,821.39,652.44
2018,8,7,16,15,599.5,162.5,4.0,15.2,493.5,786.79,629.65
2018,8,7,16,30,586.0,150.0,4.0,15.0,448.0,750.09,605.02
2018,8,7,16,45,560.5,139.0,4.0,14.85,399.0,696.16,566.79
2018,8,7,17,0,535.0,128.0,4.0,14.7,350.0,648.38,532.51
2018,8,7,17,15,496.0,116.5,3.95,14.45,300.5,588.21,487.57
2018,8,7,17,30,457.0,105.0,3.9,14.2,251.0,528.86,441.38
2018,8,7,17,45,406.0,90.5,3.85,13.95,203.0,457.56,383.77
2018,8,7,18,0,355.0,76.0,3.8,13.7,155.0,388.85,326.06
2018,8,7,18,15,279.5,60.0,3.75,13.5,112.0,304.21,252.74
2018,8,7,18,30,204.0,44.0,3.7,13.3,69.0,225.51,181.73
2018,8,7,18,45,123.0,27.0,3.65,13.15,40.0,140.94,85.58
2018,8,7,19,0,42.0,10.0,3.6,13.0,11.0,32.73,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.95,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,8,5,15,26.0,5.0,2.75,12.65,5.5,0.0,0.0
2018,8,8,5,30,52.0,10.0,2.8,12.9,11.0,9.1,0.0
2018,8,8,5,45,123.5,25.0,2.8,13.15,37.0,19.59,6.82
2018,8,8,6,0,195.0,40.0,2.8,13.4,63.0,30.91,20.93
2018,8,8,6,15,245.5,54.5,2.65,13.6,98.5,41.38,30.93
2018,8,8,6,30,296.0,69.0,2.5,13.8,134.0,51.45,40.28
2018,8,8,6,45,208.5,92.0,2.35,14.0,143.5,69.81,56.79
2018,8,8,7,0,121.0,115.0,2.2,14.2,153.0,88.78,73.54
2018,8,8,7,15,87.0,137.0,2.15,14.4,167.0,108.1,90.3
2018,8,8,7,30,53.0,159.0,2.1,14.6,181.0,123.48,103.32
2018,8,8,7,45,54.5,181.0,2.05,14.8,206.0,138.72,116.02
2018,8,8,8,0,56.0,203.0,2.0,15.0,231.0,153.57,128.21
2018,8,8,8,15,76.5,230.5,1.95,15.2,273.0,171.33,142.7
2018,8,8,8,30,97.0,258.0,1.9,15.4,315.0,193.41,151.67
2018,8,8,8,45,110.5,281.5,1.85,15.65,351.5,219.63,169.45
2018,8,8,9,0,124.0,305.0,1.8,15.9,388.0,237.08,181.33
2018,8,8,9,15,232.0,305.0,1.8,16.1,472.5,261.16,195.54
2018,8,8,9,30,340.0,305.0,1.8,16.3,557.0,307.37,228.65
2018,8,8,9,45,544.5,245.5,1.8,16.5,672.0,345.3,254.65
2018,8,8,10,0,749.0,186.0,1.8,16.7,787.0,407.57,302.11
2018,8,8,10,15,762.5,186.5,1.85,16.85,817.5,457.26,343.91
2018,8,8,10,30,776.0,187.0,1.9,17.0,848.0,511.51,388.14
2018,8,8,10,45,787.5,186.0,1.9,17.15,872.0,559.19,426.34
2018,8,8,11,0,799.0,185.0,1.9,17.3,896.0,606.94,463.6
2018,8,8,11,15,806.0,185.0,1.95,17.4,912.5,652.57,498.72
2018,8,8,11,30,813.0,185.0,2.0,17.5,929.0,697.43,532.52
2018,8,8,11,45,819.0,182.5,2.05,17.6,937.5,738.51,563.03
2018,8,8,12,0,825.0,180.0,2.1,17.7,946.0,778.24,592.08
2018,8,8,12,15,822.0,181.5,2.2,17.75,945.0,812.91,617.53
2018,8,8,12,30,819.0,183.0,2.3,17.8,944.0,845.3,640.33
2018,8,8,12,45,813.0,185.0,2.4,17.85,935.0,873.17,659.96
2018,8,8,13,0,807.0,187.0,2.5,17.9,926.0,898.29,677.79
2018,8,8,13,15,805.5,184.5,2.6,17.85,911.5,920.35,693.9
2018,8,8,13,30,804.0,182.0,2.7,17.8,897.0,939.52,708.18
2018,8,8,13,45,801.0,178.0,2.75,17.8,875.5,952.81,718.07
2018,8,8,14,0,798.0,174.0,2.8,17.8,854.0,962.93,726.02
2018,8,8,14,15,790.0,171.5,2.95,17.7,825.0,966.52,730.85
2018,8,8,14,30,782.0,169.0,3.1,17.6,796.0,966.84,733.62
2018,8,8,14,45,771.5,165.0,3.2,17.5,760.5,967.01,736.05
2018,8,8,15,0,761.0,161.0,3.3,17.4,725.0,957.17,731.75
2018,8,8,15,15,745.5,157.5,3.3,17.4,684.0,939.92,721.51
2018,8,8,15,30,730.0,154.0,3.3,17.4,643.0,919.79,709.38
2018,8,8,15,45,710.5,148.5,3.45,17.05,597.5,890.73,692.9
2018,8,8,16,0,691.0,143.0,3.6,16.7,552.0,859.23,674.44
2018,8,8,16,15,665.0,137.0,3.65,16.45,503.0,818.82,648.43
2018,8,8,16,30,639.0,131.0,3.7,16.2,454.0,776.68,620.72
2018,8,8,16,45,606.0,123.5,3.75,16.0,403.5,725.08,585.23
2018,8,8,17,0,573.0,116.0,3.8,15.8,353.0,672.66,548.25
2018,8,8,17,15,530.5,106.5,3.85,15.55,302.5,603.47,497.2
2018,8,8,17,30,488.0,97.0,3.9,15.3,252.0,542.69,451.07
2018,8,8,17,45,431.5,84.5,3.9,15.05,203.0,468.6,391.56
2018,8,8,18,0,375.0,72.0,3.9,14.8,154.0,397.57,332.07
2018,8,8,18,15,300.5,57.0,3.85,14.55,111.5,314.21,259.97
2018,8,8,18,30,226.0,42.0,3.8,14.3,69.0,236.82,189.74
2018,8,8,18,45,140.0,26.0,3.75,14.05,40.0,148.21,82.78
2018,8,8,19,0,54.0,10.0,3.7,13.8,11.0,39.37,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.7,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,12.15,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.4,9.0,7.28,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.65,35.5,18.81,5.53
2018,8,9,6,0,184.0,40.0,2.3,12.9,62.0,30.92,20.93
2018,8,9,6,15,243.0,58.0,2.25,13.2,101.5,44.12,33.36
2018,8,9,6,30,302.0,76.0,2.2,13.5,141.0,56.8,45.07
2018,8,9,6,45,349.0,92.0,2.1,13.75,187.0,67.45,54.73
2018,8,9,7,0,396.0,108.0,2.0,14.0,233.0,77.62,63.74
2018,8,9,7,15,431.0,122.0,1.95,14.3,280.5,85.84,70.8
2018,8,9,7,30,466.0,136.0,1.9,14.6,328.0,93.64,77.34
2018,8,9,7,45,479.0,150.5,1.85,14.9,370.5,101.17,83.52
2018,8,9,8,0,492.0,165.0,1.8,15.2,413.0,108.22,89.22
2018,8,9,8,15,542.5,170.5,1.8,15.5,469.5,109.48,89.88
2018,8,9,8,30,593.0,176.0,1.8,15.8,526.0,127.4,89.17
2018,8,9,8,45,594.0,189.0,1.8,16.1,563.0,172.16,112.83
2018,8,9,9,0,595.0,202.0,1.8,16.4,600.0,217.52,145.28
2018,8,9,9,15,621.5,204.5,1.8,16.7,643.0,260.72,179.17
2018,8,9,9,30,648.0,207.0,1.8,17.0,686.0,307.05,217.58
2018,8,9,9,45,673.5,205.5,1.8,17.3,724.5,353.03,256.47
2018,8,9,10,0,699.0,204.0,1.8,17.6,763.0,401.55,297.18
2018,8,9,10,15,733.5,196.5,1.85,17.9,802.5,451.54,338.48
2018,8,9,10,30,768.0,189.0,1.9,18.2,842.0,504.31,381.13
2018,8,9,10,45,791.0,183.5,1.9,18.45,871.5,557.94,423.35
2018,8,9,11,0,814.0,178.0,1.9,18.7,901.0,608.76,462.54
2018,8,9,11,15,818.5,179.0,1.95,18.9,916.5,654.33,497.25
2018,8,9,11,30,823.0,180.0,2.0,19.1,932.0,698.89,530.45
2018,8,9,11,45,826.0,180.0,2.1,19.3,940.0,740.36,561.13
2018,8,9,12,0,829.0,180.0,2.2,19.5,948.0,780.28,590.22
2018,8,9,12,15,825.5,182.0,2.3,19.6,947.0,815.19,615.56
2018,8,9,12,30,822.0,184.0,2.4,19.7,946.0,847.77,638.25
2018,8,9,12,45,815.0,186.5,2.5,19.8,936.5,875.39,657.44
2018,8,9,13,0,808.0,189.0,2.6,19.9,927.0,900.2,674.82
2018,8,9,13,15,804.5,187.5,2.7,19.85,912.0,921.47,690.28
2018,8,9,13,30,801.0,186.0,2.8,19.8,897.0,939.79,703.89
2018,8,9,13,45,795.0,184.0,2.9,19.8,874.5,952.22,713.57
2018,8,9,14,0,789.0,182.0,3.0,19.8,852.0,961.46,721.27
2018,8,9,14,15,780.5,179.5,3.05,19.7,823.0,964.55,724.9
2018,8,9,14,30,772.0,177.0,3.1,19.6,794.0,971.88,731.59
2018,8,9,14,45,760.5,174.0,3.15,19.55,759.0,965.44,728.96
2018,8,9,15,0,749.0,171.0,3.2,19.5,724.0,955.83,724.42
2018,8,9,15,15,733.5,166.0,3.2,19.5,682.5,937.0,713.19
2018,8,9,15,30,718.0,161.0,3.2,19.5,641.0,915.26,700.09
2018,8,9,15,45,699.5,155.0,3.25,19.3,595.5,886.74,683.14
2018,8,9,16,0,681.0,149.0,3.3,19.1,550.0,855.75,664.33
2018,8,9,16,15,658.5,141.5,3.3,18.85,501.5,817.04,639.62
2018,8,9,16,30,636.0,134.0,3.3,18.6,453.0,776.45,613.22
2018,8,9,16,45,605.5,125.0,3.3,18.4,402.5,725.41,578.47
2018,8,9,17,0,575.0,116.0,3.3,18.2,352.0,673.45,542.24
2018,8,9,17,15,535.0,105.5,3.25,17.75,301.0,611.31,497.44
2018,8,9,17,30,495.0,95.0,3.2,17.3,250.0,545.0,447.81
2018,8,9,17,45,441.5,83.0,3.2,16.9,202.0,473.7,391.71
2018,8,9,18,0,388.0,71.0,3.2,16.5,154.0,405.27,335.19
2018,8,9,18,15,309.0,56.0,3.2,16.15,111.0,318.44,261.06
2018,8,9,18,30,230.0,41.0,3.2,15.8,68.0,238.01,188.56
2018,8,9,18,45,140.5,25.5,3.25,15.45,39.5,146.34,71.77
2018,8,9,19,0,51.0,10.0,3.3,15.1,11.0,37.59,0.0
2018,8,9,19,15,25.5,5.0,3.25,14.95,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,5,15,59.0,6.0,2.1,13.15,7.0,0.0,0.0
2018,8,10,5,30,118.0,12.0,2.2,13.4,14.0,10.91,0.0
2018,8,10,5,45,254.5,23.0,2.25,13.65,46.5,19.05,4.62
2018,8,10,6,0,391.0,34.0,2.3,13.9,79.0,27.55,17.88
2018,8,10,6,15,452.0,42.0,2.3,14.1,119.5,32.93,23.38
