Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,20,5,15,8.5,1.5,2.7,13.5,1.5,0.0,0.0
2018,8,20,5,30,17.0,3.0,2.8,13.7,3.0,2.73,0.0
2018,8,20,5,45,64.0,12.0,2.9,13.95,17.0,10.91,0.0
2018,8,20,6,0,111.0,21.0,3.0,14.2,31.0,16.25,7.22
2018,8,20,6,15,178.5,35.0,2.95,14.35,63.5,26.73,17.62
2018,8,20,6,30,246.0,49.0,2.9,14.5,96.0,36.85,27.02
2018,8,20,6,45,145.0,40.0,2.9,14.65,70.0,29.11,20.39
2018,8,20,7,0,44.0,31.0,2.9,14.8,44.0,26.9,18.47
2018,8,20,7,15,22.0,32.5,2.8,14.95,39.0,27.9,19.34
2018,8,20,7,30,0.0,34.0,2.7,15.1,34.0,29.96,21.12
2018,8,20,7,45,0.0,41.5,2.65,15.3,41.5,36.61,26.92
2018,8,20,8,0,0.0,49.0,2.6,15.5,49.0,43.27,32.65
2018,8,20,8,15,0.0,61.5,2.55,15.7,61.5,54.37,42.23
2018,8,20,8,30,0.0,74.0,2.5,15.9,74.0,65.5,51.72
2018,8,20,8,45,0.0,87.0,2.5,16.05,87.0,77.1,58.71
2018,8,20,9,0,0.0,100.0,2.5,16.2,100.0,88.41,67.79
2018,8,20,9,15,0.0,116.0,2.5,16.3,116.0,101.98,78.67
2018,8,20,9,30,0.0,132.0,2.5,16.4,132.0,115.58,89.49
2018,8,20,9,45,1.5,146.5,2.55,16.55,147.5,128.43,99.57
2018,8,20,10,0,3.0,161.0,2.6,16.7,163.0,141.52,109.82
2018,8,20,10,15,5.0,176.5,2.65,16.75,180.5,155.9,121.11
2018,8,20,10,30,7.0,192.0,2.7,16.8,198.0,170.6,132.64
2018,8,20,10,45,8.0,199.0,2.75,16.85,206.0,177.94,138.31
2018,8,20,11,0,9.0,206.0,2.8,16.9,214.0,185.43,144.13
2018,8,20,11,15,9.0,203.0,2.9,16.9,211.0,183.86,142.84
2018,8,20,11,30,9.0,200.0,3.0,16.9,208.0,182.2,141.52
2018,8,20,11,45,10.5,223.0,3.05,16.9,232.5,204.24,158.92
2018,8,20,12,0,12.0,246.0,3.1,16.9,257.0,226.65,176.49
2018,8,20,12,15,12.0,245.0,3.15,16.85,256.0,227.03,176.81
2018,8,20,12,30,12.0,244.0,3.2,16.8,255.0,227.34,177.17
2018,8,20,12,45,16.5,264.5,3.3,16.75,279.5,250.77,195.78
2018,8,20,13,0,21.0,285.0,3.4,16.7,304.0,281.99,220.36
2018,8,20,13,15,28.0,310.0,3.45,16.65,334.5,315.2,246.43
2018,8,20,13,30,35.0,335.0,3.5,16.6,365.0,349.65,273.37
2018,8,20,13,45,77.5,305.5,3.55,16.55,370.0,363.62,286.23
2018,8,20,14,0,120.0,276.0,3.6,16.5,375.0,391.54,309.9
2018,8,20,14,15,391.5,217.5,3.65,16.4,522.0,623.77,494.56
2018,8,20,14,30,663.0,159.0,3.7,16.3,669.0,836.15,653.51
2018,8,20,14,45,656.5,153.0,3.7,16.2,637.5,830.19,649.12
2018,8,20,15,0,650.0,147.0,3.7,16.1,606.0,821.4,644.43
2018,8,20,15,15,638.0,138.0,3.7,16.1,566.0,801.0,631.22
2018,8,20,15,30,626.0,129.0,3.7,16.1,526.0,777.91,616.14
2018,8,20,15,45,643.0,119.5,3.8,15.85,500.5,779.12,619.94
2018,8,20,16,0,660.0,110.0,3.9,15.6,475.0,777.18,621.39
2018,8,20,16,15,569.5,113.5,3.95,15.4,407.5,690.03,558.68
2018,8,20,16,30,479.0,117.0,4.0,15.2,340.0,594.11,487.78
2018,8,20,16,45,492.5,108.0,4.0,15.0,313.5,585.81,483.72
2018,8,20,17,0,506.0,99.0,4.0,14.8,287.0,583.17,483.38
2018,8,20,17,15,515.0,84.5,4.0,14.55,250.0,558.69,465.31
2018,8,20,17,30,524.0,70.0,4.0,14.3,213.0,531.7,444.18
2018,8,20,17,45,471.5,60.5,4.0,14.05,168.0,462.72,387.46
2018,8,20,18,0,419.0,51.0,4.0,13.8,123.0,396.06,329.22
2018,8,20,18,15,267.0,38.0,3.95,13.65,78.0,260.37,210.64
2018,8,20,18,30,115.0,25.0,3.9,13.5,33.0,134.41,79.93
2018,8,20,18,45,63.5,13.0,3.85,13.4,17.0,48.39,0.0
2018,8,20,19,0,12.0,1.0,3.8,13.3,1.0,0.0,0.0
2018,8,20,19,15,6.0,0.5,3.75,13.3,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,2.8,13.7,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,2.8,13.8,2.0,0.0,0.0
2018,8,21,5,45,3.0,5.0,2.85,13.9,5.0,4.55,0.0
2018,8,21,6,0,0.0,8.0,2.9,14.0,8.0,7.02,0.0
2018,8,21,6,15,6.0,15.0,2.85,14.1,16.0,13.45,6.07
2018,8,21,6,30,12.0,22.0,2.8,14.2,24.0,19.78,11.92
2018,8,21,6,45,6.0,28.5,2.7,14.35,29.5,25.11,16.84
2018,8,21,7,0,0.0,35.0,2.6,14.5,35.0,30.83,22.02
2018,8,21,7,15,0.0,44.0,2.5,14.65,44.0,38.8,29.12
2018,8,21,7,30,0.0,53.0,2.4,14.8,53.0,46.79,36.12
2018,8,21,7,45,0.0,61.0,2.3,15.0,61.0,53.9,42.25
2018,8,21,8,0,0.0,69.0,2.2,15.2,69.0,61.02,48.31
2018,8,21,8,15,0.0,83.0,2.2,15.4,83.0,73.49,58.98
2018,8,21,8,30,0.0,97.0,2.2,15.6,97.0,85.53,69.15
2018,8,21,8,45,0.5,126.0,2.15,15.8,126.5,109.48,85.41
2018,8,21,9,0,1.0,155.0,2.1,16.0,156.0,133.35,104.47
2018,8,21,9,15,5.5,185.5,2.1,16.15,189.5,159.19,124.75
2018,8,21,9,30,10.0,216.0,2.1,16.3,223.0,185.67,145.34
2018,8,21,9,45,13.5,237.5,2.15,16.5,247.5,205.52,160.58
2018,8,21,10,0,17.0,259.0,2.2,16.7,272.0,225.97,176.26
2018,8,21,10,15,19.0,275.5,2.25,16.8,290.5,242.44,188.86
2018,8,21,10,30,21.0,292.0,2.3,16.9,309.0,259.29,201.74
2018,8,21,10,45,24.0,311.0,2.35,17.0,331.0,273.42,212.47
2018,8,21,11,0,27.0,330.0,2.4,17.1,353.0,294.72,228.72
2018,8,21,11,15,22.5,312.5,2.45,17.15,332.0,285.16,221.24
2018,8,21,11,30,18.0,295.0,2.5,17.2,311.0,269.9,209.44
2018,8,21,11,45,17.5,293.5,2.55,17.3,309.0,270.36,209.78
2018,8,21,12,0,17.0,292.0,2.6,17.4,307.0,270.66,209.97
2018,8,21,12,15,16.5,288.0,2.65,17.4,302.5,268.6,208.45
2018,8,21,12,30,16.0,284.0,2.7,17.4,298.0,266.36,206.82
2018,8,21,12,45,15.5,279.0,2.75,17.35,292.5,263.06,204.44
2018,8,21,13,0,15.0,274.0,2.8,17.3,287.0,259.59,201.94
2018,8,21,13,15,14.0,263.5,2.8,17.3,275.5,250.44,194.99
2018,8,21,13,30,13.0,253.0,2.8,17.3,264.0,241.05,187.87
2018,8,21,13,45,24.0,249.5,2.85,17.3,269.5,258.78,202.43
2018,8,21,14,0,35.0,246.0,2.9,17.3,275.0,268.04,210.38
2018,8,21,14,15,142.0,249.5,2.9,17.2,359.5,389.76,308.9
2018,8,21,14,30,249.0,253.0,2.9,17.1,444.0,515.71,407.62
2018,8,21,14,45,262.0,249.5,2.9,17.0,442.0,529.92,418.93
2018,8,21,15,0,275.0,246.0,2.9,16.9,440.0,543.16,430.2
2018,8,21,15,15,193.5,234.5,2.9,16.9,367.0,455.34,362.52
2018,8,21,15,30,112.0,223.0,2.9,16.9,294.0,349.52,279.72
2018,8,21,15,45,82.0,208.0,2.95,16.65,258.0,289.58,233.12
2018,8,21,16,0,52.0,193.0,3.0,16.4,222.0,246.9,199.04
2018,8,21,16,15,71.0,188.5,2.95,16.25,224.0,262.36,213.08
2018,8,21,16,30,90.0,184.0,2.9,16.1,226.0,277.88,226.99
2018,8,21,16,45,160.5,166.0,2.9,15.95,229.5,336.29,277.1
2018,8,21,17,0,231.0,148.0,2.9,15.8,233.0,390.09,322.65
2018,8,21,17,15,234.0,129.5,2.9,15.65,204.0,366.7,304.44
2018,8,21,17,30,237.0,111.0,2.9,15.5,175.0,342.37,284.91
2018,8,21,17,45,192.0,87.5,2.9,15.35,132.0,273.67,227.1
2018,8,21,18,0,147.0,64.0,2.9,15.2,89.0,206.69,169.23
2018,8,21,18,15,101.0,41.5,2.9,15.15,56.0,142.08,111.56
2018,8,21,18,30,55.0,19.0,2.9,15.1,23.0,70.67,34.51
2018,8,21,18,45,28.5,10.0,2.9,15.05,12.0,25.43,0.0
2018,8,21,19,0,2.0,1.0,2.9,15.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.9,15.0,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,14.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,14.6,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.0,1.35,14.75,7.0,6.37,0.0
2018,8,22,6,0,0.0,13.0,1.4,14.9,13.0,11.43,3.06
2018,8,22,6,15,0.0,24.5,1.4,15.0,24.5,21.57,13.07
2018,8,22,6,30,0.0,36.0,1.4,15.1,36.0,31.74,22.44
2018,8,22,6,45,0.0,45.5,1.4,15.2,45.5,40.15,30.16
2018,8,22,7,0,0.0,55.0,1.4,15.3,55.0,48.57,37.74
2018,8,22,7,15,0.0,59.5,1.4,15.45,59.5,52.56,41.24
2018,8,22,7,30,0.0,64.0,1.4,15.6,64.0,56.55,44.64
2018,8,22,7,45,0.0,71.5,1.4,15.7,71.5,63.22,50.34
2018,8,22,8,0,0.0,79.0,1.4,15.8,79.0,69.91,55.97
2018,8,22,8,15,0.0,87.5,1.45,15.95,87.5,77.47,62.29
2018,8,22,8,30,0.0,96.0,1.5,16.1,96.0,84.7,68.28
2018,8,22,8,45,0.0,96.0,1.5,16.25,96.0,84.91,65.07
2018,8,22,9,0,0.0,96.0,1.5,16.4,96.0,85.03,64.94
2018,8,22,9,15,0.0,110.5,1.6,16.6,110.5,97.36,74.78
2018,8,22,9,30,0.0,125.0,1.7,16.8,125.0,109.71,84.56
2018,8,22,9,45,1.0,142.0,1.75,16.95,143.0,124.5,96.2
2018,8,22,10,0,2.0,159.0,1.8,17.1,161.0,139.47,107.93
2018,8,22,10,15,4.0,170.0,1.85,17.25,173.5,150.01,116.07
2018,8,22,10,30,6.0,181.0,1.9,17.4,186.0,160.84,124.44
2018,8,22,10,45,7.5,198.0,2.0,17.55,204.5,176.8,136.88
2018,8,22,11,0,9.0,215.0,2.1,17.7,223.0,193.05,149.49
2018,8,22,11,15,10.5,228.0,2.15,17.75,237.5,206.19,159.66
2018,8,22,11,30,12.0,241.0,2.2,17.8,252.0,219.6,170.05
2018,8,22,11,45,14.5,265.5,2.3,17.9,278.5,243.97,188.92
2018,8,22,12,0,17.0,290.0,2.4,18.0,305.0,268.88,208.09
2018,8,22,12,15,24.0,317.0,2.5,18.05,338.5,303.33,234.65
2018,8,22,12,30,31.0,344.0,2.6,18.1,372.0,337.41,260.75
2018,8,22,12,45,46.5,370.5,2.65,18.1,412.0,379.4,292.95
2018,8,22,13,0,62.0,397.0,2.7,18.1,452.0,423.29,326.33
2018,8,22,13,15,76.5,396.5,2.8,18.05,463.0,441.8,340.97
2018,8,22,13,30,91.0,396.0,2.9,18.0,474.0,460.84,356.18
2018,8,22,13,45,164.5,374.0,3.0,17.95,510.0,526.17,407.79
2018,8,22,14,0,238.0,352.0,3.1,17.9,546.0,594.81,461.14
2018,8,22,14,15,532.0,245.5,3.15,17.8,657.5,785.98,608.48
2018,8,22,14,30,826.0,139.0,3.2,17.7,769.0,962.54,734.48
2018,8,22,14,45,817.0,135.0,3.25,17.6,733.0,956.56,730.82
2018,8,22,15,0,808.0,131.0,3.3,17.5,697.0,947.24,726.61
2018,8,22,15,15,792.0,128.0,3.3,17.5,654.5,929.07,715.78
2018,8,22,15,30,776.0,125.0,3.3,17.5,612.0,907.85,702.95
2018,8,22,15,45,756.0,121.0,3.35,17.1,565.5,885.03,690.39
2018,8,22,16,0,736.0,117.0,3.4,16.7,519.0,853.92,671.77
2018,8,22,16,15,709.0,112.0,3.4,16.5,469.0,812.94,644.99
2018,8,22,16,30,682.0,107.0,3.4,16.3,419.0,770.23,616.5
2018,8,22,16,45,644.5,100.5,3.4,16.05,366.5,715.16,578.19
2018,8,22,17,0,607.0,94.0,3.4,15.8,314.0,659.53,538.36
2018,8,22,17,15,539.0,86.5,3.4,15.55,259.0,577.84,476.77
2018,8,22,17,30,471.0,79.0,3.4,15.3,204.0,498.2,414.3
2018,8,22,17,45,298.5,65.5,3.35,15.05,138.5,334.6,279.06
2018,8,22,18,0,126.0,52.0,3.3,14.8,73.0,171.67,140.26
2018,8,22,18,15,111.0,37.0,3.2,14.65,50.5,140.64,110.32
2018,8,22,18,30,96.0,22.0,3.1,14.5,28.0,114.13,48.46
2018,8,22,18,45,49.0,11.0,3.05,14.4,14.0,37.96,0.0
2018,8,22,19,0,2.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,22,19,15,1.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.0,2.7,14.35,1.0,0.0,0.0
2018,8,23,5,30,4.0,2.0,2.8,14.5,2.0,0.0,0.0
2018,8,23,5,45,2.0,11.0,2.9,14.7,11.0,10.01,0.0
2018,8,23,6,0,0.0,20.0,3.0,14.9,20.0,17.63,7.44
2018,8,23,6,15,1.0,38.5,2.95,15.0,38.5,33.26,23.07
2018,8,23,6,30,2.0,57.0,2.9,15.1,57.0,48.56,37.17
2018,8,23,6,45,6.5,77.0,2.85,15.2,78.5,64.86,51.97
2018,8,23,7,0,11.0,97.0,2.8,15.3,100.0,81.02,66.4
2018,8,23,7,15,7.0,109.0,2.75,15.45,111.0,91.31,75.39
2018,8,23,7,30,3.0,121.0,2.7,15.6,122.0,101.48,84.07
2018,8,23,7,45,3.0,135.5,2.65,15.7,136.5,113.38,94.11
2018,8,23,8,0,3.0,150.0,2.6,15.8,151.0,125.17,103.91
2018,8,23,8,15,7.5,169.0,2.55,15.95,173.0,140.1,116.26
2018,8,23,8,30,12.0,188.0,2.5,16.1,195.0,154.85,128.33
2018,8,23,8,45,13.5,201.5,2.45,16.25,210.0,167.57,132.05
2018,8,23,9,0,15.0,215.0,2.4,16.4,225.0,180.64,141.82
2018,8,23,9,15,18.5,237.0,2.4,16.55,250.0,200.59,157.1
2018,8,23,9,30,22.0,259.0,2.4,16.7,275.0,221.16,172.83
2018,8,23,9,45,23.0,272.0,2.4,16.8,289.5,234.78,183.2
2018,8,23,10,0,24.0,285.0,2.4,16.9,304.0,248.56,193.7
2018,8,23,10,15,28.5,305.0,2.45,17.0,328.0,261.25,203.31
2018,8,23,10,30,33.0,325.0,2.5,17.1,352.0,283.47,220.33
2018,8,23,10,45,40.0,348.5,2.55,17.15,382.0,310.58,241.07
2018,8,23,11,0,47.0,372.0,2.6,17.2,412.0,339.0,262.7
2018,8,23,11,15,42.0,369.5,2.6,17.25,406.0,340.55,263.71
2018,8,23,11,30,37.0,367.0,2.6,17.3,400.0,341.35,264.21
2018,8,23,11,45,68.0,377.0,2.65,17.35,438.0,376.62,291.63
2018,8,23,12,0,99.0,387.0,2.7,17.4,476.0,417.28,322.9
2018,8,23,12,15,179.0,392.0,2.75,17.4,552.5,492.16,380.71
2018,8,23,12,30,259.0,397.0,2.8,17.4,629.0,577.72,445.39
2018,8,23,12,45,450.0,335.5,2.85,17.45,733.5,701.47,539.46
2018,8,23,13,0,641.0,274.0,2.9,17.5,838.0,828.98,633.71
2018,8,23,13,15,658.5,262.5,3.0,17.45,832.5,857.16,654.37
2018,8,23,13,30,676.0,251.0,3.1,17.4,827.0,883.29,674.45
2018,8,23,13,45,675.0,244.5,3.15,17.4,806.0,894.94,683.73
2018,8,23,14,0,674.0,238.0,3.2,17.4,785.0,903.65,691.19
2018,8,23,14,15,664.5,232.5,3.25,17.3,755.0,902.33,691.92
2018,8,23,14,30,655.0,227.0,3.3,17.2,725.0,897.86,690.64
2018,8,23,14,45,643.0,219.5,3.4,17.15,688.5,885.89,684.43
2018,8,23,15,0,631.0,212.0,3.5,17.1,652.0,870.89,676.16
2018,8,23,15,15,612.5,204.5,3.5,17.1,610.0,846.76,660.63
2018,8,23,15,30,594.0,197.0,3.5,17.1,568.0,814.44,639.38
2018,8,23,15,45,572.5,188.0,3.6,16.8,523.0,781.34,618.45
2018,8,23,16,0,551.0,179.0,3.7,16.5,478.0,746.38,595.76
2018,8,23,16,15,525.5,167.0,3.8,16.25,430.0,702.64,565.97
2018,8,23,16,30,500.0,155.0,3.9,16.0,382.0,657.72,534.63
2018,8,23,16,45,466.0,142.0,3.95,15.8,333.0,603.43,494.85
2018,8,23,17,0,432.0,129.0,4.0,15.6,284.0,549.14,453.93
2018,8,23,17,15,383.0,113.5,4.05,15.35,234.5,480.06,399.71
2018,8,23,17,30,334.0,98.0,4.1,15.1,185.0,412.82,345.01
2018,8,23,17,45,269.5,79.0,4.15,14.9,139.0,317.63,265.45
2018,8,23,18,0,205.0,60.0,4.2,14.7,93.0,241.36,198.88
2018,8,23,18,15,135.0,40.0,4.2,14.55,58.5,163.6,128.21
2018,8,23,18,30,65.0,20.0,4.2,14.4,24.0,78.46,21.27
2018,8,23,18,45,32.5,10.0,4.15,14.25,12.0,27.55,0.0
2018,8,23,19,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,13.65,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,13.7,1.0,0.0,0.0
2018,8,24,5,45,0.0,10.0,3.6,13.75,10.0,9.1,0.0
2018,8,24,6,0,0.0,19.0,3.6,13.8,19.0,16.74,6.46
2018,8,24,6,15,0.5,37.0,3.55,13.95,37.0,32.04,22.07
2018,8,24,6,30,1.0,55.0,3.5,14.1,55.0,47.0,35.91
2018,8,24,6,45,10.0,77.0,3.4,14.2,79.5,64.79,52.09
2018,8,24,7,0,19.0,99.0,3.3,14.3,104.0,82.38,67.87
2018,8,24,7,15,15.0,112.5,3.25,14.45,117.0,93.78,77.87
2018,8,24,7,30,11.0,126.0,3.2,14.6,130.0,105.05,87.56
2018,8,24,7,45,7.5,137.5,3.1,14.8,140.5,114.78,95.7
2018,8,24,8,0,4.0,149.0,3.0,15.0,151.0,124.39,103.61
2018,8,24,8,15,9.0,170.5,2.95,15.2,175.5,141.11,117.54
2018,8,24,8,30,14.0,192.0,2.9,15.4,200.0,157.6,131.11
2018,8,24,8,45,20.5,216.0,2.85,15.6,228.5,178.15,140.84
2018,8,24,9,0,27.0,240.0,2.8,15.8,257.0,189.14,148.55
2018,8,24,9,15,32.5,263.0,2.8,16.0,285.0,210.8,165.07
2018,8,24,9,30,38.0,286.0,2.8,16.2,313.0,233.51,182.46
2018,8,24,9,45,46.0,309.0,2.8,16.4,343.5,257.99,201.18
2018,8,24,10,0,54.0,332.0,2.8,16.6,374.0,283.82,220.94
2018,8,24,10,15,84.0,359.5,2.85,16.7,427.0,322.88,250.7
2018,8,24,10,30,114.0,387.0,2.9,16.8,480.0,359.31,278.52
2018,8,24,10,45,209.5,384.5,2.95,16.95,561.5,416.93,322.57
2018,8,24,11,0,305.0,382.0,3.0,17.1,643.0,479.03,370.23
2018,8,24,11,15,475.0,323.5,3.1,17.15,738.0,552.71,427.82
2018,8,24,11,30,645.0,265.0,3.2,17.2,833.0,640.5,495.76
2018,8,24,11,45,681.0,253.5,3.25,17.3,857.5,689.9,533.18
2018,8,24,12,0,717.0,242.0,3.3,17.4,882.0,740.32,571.06
2018,8,24,12,15,721.0,239.0,3.45,17.4,882.0,774.59,597.19
2018,8,24,12,30,725.0,236.0,3.6,17.4,882.0,807.04,621.9
2018,8,24,12,45,728.0,231.5,3.7,17.4,875.0,835.24,643.23
2018,8,24,13,0,731.0,227.0,3.8,17.4,868.0,861.09,662.81
2018,8,24,13,15,724.5,226.0,3.9,17.35,851.5,879.46,677.04
2018,8,24,13,30,718.0,225.0,4.0,17.3,835.0,894.86,689.17
2018,8,24,13,45,708.0,223.5,4.05,17.2,810.5,903.52,696.39
2018,8,24,14,0,698.0,222.0,4.1,17.1,786.0,909.0,701.57
2018,8,24,14,15,684.5,219.0,4.2,17.0,755.0,906.5,701.56
2018,8,24,14,30,671.0,216.0,4.3,16.9,724.0,900.78,699.43
2018,8,24,14,45,653.0,213.0,4.35,16.8,687.0,887.64,692.11
2018,8,24,15,0,635.0,210.0,4.4,16.7,650.0,871.46,682.71
2018,8,24,15,15,602.0,205.5,4.4,16.7,602.0,830.8,654.86
2018,8,24,15,30,569.0,201.0,4.4,16.7,554.0,794.24,629.68
2018,8,24,15,45,504.5,196.5,4.45,16.35,491.5,726.37,581.49
2018,8,24,16,0,440.0,192.0,4.5,16.0,429.0,658.01,531.86
2018,8,24,16,15,416.5,178.5,4.5,15.75,385.5,616.47,502.33
2018,8,24,16,30,393.0,165.0,4.5,15.5,342.0,574.02,471.36
2018,8,24,16,45,376.5,148.5,4.5,15.3,301.0,533.37,441.25
2018,8,24,17,0,360.0,132.0,4.5,15.1,260.0,491.98,409.71
2018,8,24,17,15,337.5,115.0,4.45,14.9,219.5,444.68,372.15
2018,8,24,17,30,315.0,98.0,4.4,14.7,179.0,397.59,333.34
2018,8,24,17,45,260.5,78.5,4.35,14.45,135.0,310.36,259.76
2018,8,24,18,0,206.0,59.0,4.3,14.2,91.0,240.83,198.5
2018,8,24,18,15,139.5,39.0,4.25,14.1,57.0,165.64,128.96
2018,8,24,18,30,73.0,19.0,4.2,14.0,23.0,80.95,6.89
2018,8,24,18,45,36.5,9.5,4.1,13.9,11.5,29.27,0.0
2018,8,24,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,25,5,15,4.0,1.0,2.3,12.45,1.0,0.0,0.0
2018,8,25,5,30,8.0,2.0,2.4,12.7,2.0,0.0,0.0
2018,8,25,5,45,54.0,12.5,2.45,13.0,16.5,11.37,0.0
2018,8,25,6,0,100.0,23.0,2.5,13.3,31.0,17.92,6.87
2018,8,25,6,15,189.5,38.5,2.45,13.5,67.0,29.63,19.99
2018,8,25,6,30,279.0,54.0,2.4,13.7,103.0,40.96,30.64
2018,8,25,6,45,163.5,60.5,2.4,13.9,91.5,47.46,36.78
2018,8,25,7,0,48.0,67.0,2.4,14.1,80.0,57.39,45.75
2018,8,25,7,15,24.0,64.0,2.35,14.35,70.5,55.55,44.07
2018,8,25,7,30,0.0,61.0,2.3,14.6,61.0,53.89,42.47
2018,8,25,7,45,0.5,77.0,2.25,14.85,77.0,68.12,54.85
2018,8,25,8,0,1.0,93.0,2.2,15.1,93.0,81.58,66.38
2018,8,25,8,15,0.5,109.0,2.15,15.35,109.0,94.82,77.56
2018,8,25,8,30,0.0,125.0,2.1,15.6,125.0,107.89,88.46
2018,8,25,8,45,2.0,151.0,2.05,15.85,152.5,129.08,101.4
2018,8,25,9,0,4.0,177.0,2.0,16.1,180.0,150.64,118.32
2018,8,25,9,15,26.5,214.0,1.95,16.3,233.0,176.19,137.36
2018,8,25,9,30,49.0,251.0,1.9,16.5,286.0,211.72,164.33
2018,8,25,9,45,104.5,277.0,1.85,16.65,356.0,244.05,187.83
2018,8,25,10,0,160.0,303.0,1.8,16.8,426.0,291.26,223.52
2018,8,25,10,15,268.5,293.0,1.8,17.0,508.5,331.93,253.92
2018,8,25,10,30,377.0,283.0,1.8,17.2,591.0,386.7,296.07
2018,8,25,10,45,399.5,296.5,1.85,17.35,630.5,433.7,332.89
2018,8,25,11,0,422.0,310.0,1.9,17.5,670.0,482.89,370.81
2018,8,25,11,15,376.0,335.0,2.0,17.6,660.0,502.87,386.42
2018,8,25,11,30,330.0,360.0,2.1,17.7,650.0,519.56,399.12
2018,8,25,11,45,360.0,346.0,2.15,17.85,664.5,549.25,422.08
2018,8,25,12,0,390.0,332.0,2.2,18.0,679.0,582.74,447.56
2018,8,25,12,15,438.5,305.5,2.4,18.0,695.5,618.93,476.25
2018,8,25,12,30,487.0,279.0,2.6,18.0,712.0,656.01,505.56
2018,8,25,12,45,401.5,316.5,2.75,18.05,671.0,643.07,495.09
2018,8,25,13,0,316.0,354.0,2.9,18.1,630.0,616.2,474.61
2018,8,25,13,15,323.0,336.0,3.1,18.05,613.5,619.6,479.11
2018,8,25,13,30,330.0,318.0,3.3,18.0,597.0,621.35,482.25
2018,8,25,13,45,299.0,322.5,3.5,17.9,570.0,609.66,474.29
2018,8,25,14,0,268.0,327.0,3.7,17.8,543.0,595.98,464.82
2018,8,25,14,15,512.5,247.5,3.85,17.65,640.5,767.23,598.33
2018,8,25,14,30,757.0,168.0,4.0,17.5,738.0,930.21,718.24
2018,8,25,14,45,652.0,178.0,4.15,17.3,651.5,848.35,661.62
2018,8,25,15,0,547.0,188.0,4.3,17.1,565.0,763.06,602.35
2018,8,25,15,15,561.0,179.5,4.3,17.1,545.0,768.94,609.06
2018,8,25,15,30,575.0,171.0,4.3,17.1,525.0,772.07,613.01
2018,8,25,15,45,576.0,160.5,4.35,16.6,491.5,757.98,605.8
2018,8,25,16,0,577.0,150.0,4.4,16.1,458.0,741.26,596.7
2018,8,25,16,15,578.0,140.5,4.4,15.85,423.5,723.03,585.55
2018,8,25,16,30,579.0,131.0,4.4,15.6,389.0,702.22,572.29
2018,8,25,16,45,512.0,124.0,4.4,15.4,331.0,618.4,509.79
2018,8,25,17,0,445.0,117.0,4.4,15.2,273.0,542.96,451.45
2018,8,25,17,15,393.5,102.5,4.4,15.0,223.5,472.72,395.61
2018,8,25,17,30,342.0,88.0,4.4,14.8,174.0,404.52,339.37
2018,8,25,17,45,274.0,71.0,4.35,14.6,129.5,323.51,270.25
2018,8,25,18,0,206.0,54.0,4.3,14.4,85.0,246.96,202.78
2018,8,25,18,15,130.5,35.5,4.2,14.25,52.5,153.52,117.8
2018,8,25,18,30,55.0,17.0,4.1,14.1,20.0,65.57,0.0
2018,8,25,18,45,27.5,8.5,4.05,14.0,10.0,23.2,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.5,2.8,12.65,3.5,3.18,0.0
2018,8,26,6,0,0.0,7.0,2.9,12.9,7.0,6.14,0.0
2018,8,26,6,15,0.0,12.5,2.85,13.1,12.5,10.98,3.85
2018,8,26,6,30,0.0,18.0,2.8,13.3,18.0,15.82,8.4
2018,8,26,6,45,0.0,26.0,2.75,13.5,26.0,22.88,14.88
2018,8,26,7,0,0.0,34.0,2.7,13.7,34.0,29.95,21.3
2018,8,26,7,15,0.0,39.5,2.6,13.95,39.5,34.82,25.65
2018,8,26,7,30,0.0,45.0,2.5,14.2,45.0,39.69,29.92
2018,8,26,7,45,0.0,53.5,2.4,14.4,53.5,47.24,36.49
2018,8,26,8,0,0.0,62.0,2.3,14.6,62.0,54.79,43.0
2018,8,26,8,15,0.0,80.5,2.25,14.8,80.5,71.26,57.23
2018,8,26,8,30,0.0,99.0,2.2,15.0,99.0,87.1,70.74
2018,8,26,8,45,0.5,125.5,2.2,15.25,126.0,108.94,85.22
2018,8,26,9,0,1.0,152.0,2.2,15.5,153.0,130.78,102.69
2018,8,26,9,15,4.5,176.5,2.2,15.7,180.0,151.69,119.07
2018,8,26,9,30,8.0,201.0,2.2,15.9,207.0,173.13,135.76
2018,8,26,9,45,12.5,230.0,2.25,16.1,239.5,198.97,155.84
2018,8,26,10,0,17.0,259.0,2.3,16.3,272.0,225.56,176.38
2018,8,26,10,15,52.5,311.0,2.4,16.45,353.5,274.73,214.02
2018,8,26,10,30,88.0,363.0,2.5,16.6,435.0,336.02,260.88
2018,8,26,10,45,283.0,336.5,2.55,16.75,576.0,410.55,317.78
2018,8,26,11,0,478.0,310.0,2.6,16.9,717.0,512.59,395.9
2018,8,26,11,15,709.0,208.5,2.7,16.95,824.0,594.44,460.23
2018,8,26,11,30,940.0,107.0,2.8,17.0,931.0,692.36,536.44
2018,8,26,11,45,939.5,108.5,2.95,17.1,937.5,735.65,569.7
2018,8,26,12,0,939.0,110.0,3.1,17.2,944.0,776.71,600.9
2018,8,26,12,15,937.5,110.5,3.2,17.2,942.0,813.73,627.36
2018,8,26,12,30,936.0,111.0,3.3,17.2,940.0,848.1,651.93
2018,8,26,12,45,923.5,115.5,3.4,17.2,927.0,874.43,670.9
2018,8,26,13,0,911.0,120.0,3.5,17.2,914.0,897.37,687.62
2018,8,26,13,15,748.0,190.0,3.65,17.15,833.5,862.36,664.35
2018,8,26,13,30,585.0,260.0,3.8,17.1,753.0,807.19,624.28
2018,8,26,13,45,446.0,301.5,3.95,17.05,671.0,735.65,571.51
2018,8,26,14,0,307.0,343.0,4.1,17.0,589.0,648.67,506.2
2018,8,26,14,15,493.0,252.5,4.2,16.85,630.0,753.33,590.6
2018,8,26,14,30,679.0,162.0,4.3,16.7,671.0,848.15,663.76
2018,8,26,14,45,637.5,160.5,4.45,16.6,619.5,813.88,640.85
2018,8,26,15,0,596.0,159.0,4.6,16.5,568.0,776.77,616.39
2018,8,26,15,15,614.0,146.5,4.6,16.5,544.5,781.17,621.35
2018,8,26,15,30,632.0,134.0,4.6,16.5,521.0,782.47,623.94
2018,8,26,15,45,618.5,128.5,4.7,16.15,482.5,759.63,610.09
2018,8,26,16,0,605.0,123.0,4.8,15.8,444.0,734.55,594.52
2018,8,26,16,15,589.0,115.5,4.8,15.6,402.5,702.75,572.79
2018,8,26,16,30,573.0,108.0,4.8,15.4,361.0,669.17,549.35
2018,8,26,16,45,561.0,98.5,4.85,15.2,320.0,635.02,525.14
2018,8,26,17,0,549.0,89.0,4.9,15.0,279.0,599.31,498.9
2018,8,26,17,15,506.5,79.0,4.85,14.8,231.5,537.33,450.2
2018,8,26,17,30,464.0,69.0,4.8,14.6,184.0,476.24,400.37
2018,8,26,17,45,396.0,57.5,4.75,14.4,139.0,396.27,331.94
2018,8,26,18,0,328.0,46.0,4.7,14.2,94.0,318.18,262.44
2018,8,26,18,15,222.5,32.5,4.6,14.1,59.0,223.12,170.78
2018,8,26,18,30,117.0,19.0,4.5,14.0,24.0,115.88,0.0
2018,8,26,18,45,58.5,9.5,4.45,13.95,12.0,41.38,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,27,5,15,3.0,0.5,3.25,14.1,0.5,0.0,0.0
2018,8,27,5,30,6.0,1.0,3.3,14.2,1.0,0.0,0.0
2018,8,27,5,45,30.5,7.5,3.3,14.35,9.5,6.82,0.0
2018,8,27,6,0,55.0,14.0,3.3,14.5,18.0,11.71,1.66
2018,8,27,6,15,97.5,25.5,3.25,14.65,39.5,20.95,12.32
2018,8,27,6,30,140.0,37.0,3.2,14.8,61.0,27.74,18.81
2018,8,27,6,45,97.5,34.5,3.15,14.9,54.0,27.83,19.17
2018,8,27,7,0,55.0,32.0,3.1,15.0,47.0,25.51,17.2
2018,8,27,7,15,27.5,32.5,3.05,15.2,40.0,27.98,19.4
2018,8,27,7,30,0.0,33.0,3.0,15.4,33.0,29.08,20.32
2018,8,27,7,45,0.0,46.0,2.95,15.6,46.0,40.59,30.44
2018,8,27,8,0,0.0,59.0,2.9,15.8,59.0,52.13,40.45
2018,8,27,8,15,0.0,73.0,2.85,16.05,73.0,64.58,51.14
2018,8,27,8,30,0.0,87.0,2.8,16.3,87.0,77.06,61.73
2018,8,27,8,45,0.0,101.0,2.75,16.5,101.0,89.0,68.49
2018,8,27,9,0,0.0,115.0,2.7,16.7,115.0,100.81,77.91
2018,8,27,9,15,0.5,130.5,2.7,16.85,131.0,113.99,88.35
2018,8,27,9,30,1.0,146.0,2.7,17.0,147.0,127.29,98.83
2018,8,27,9,45,3.0,164.0,2.75,17.15,166.5,143.21,111.3
2018,8,27,10,0,5.0,182.0,2.8,17.3,186.0,159.46,123.99
2018,8,27,10,15,7.5,202.5,2.8,17.4,208.5,178.31,138.71
2018,8,27,10,30,10.0,223.0,2.8,17.5,231.0,197.6,153.71
2018,8,27,10,45,11.5,235.5,2.85,17.6,245.0,210.18,163.41
2018,8,27,11,0,13.0,248.0,2.9,17.7,259.0,223.03,173.32
2018,8,27,11,15,10.5,225.5,2.9,17.75,234.5,203.92,158.21
2018,8,27,11,30,8.0,203.0,2.9,17.8,210.0,184.05,142.53
2018,8,27,11,45,11.0,221.5,2.95,17.85,231.0,203.13,157.6
2018,8,27,12,0,14.0,240.0,3.0,17.9,252.0,222.67,172.9
2018,8,27,12,15,18.0,260.0,3.05,17.9,275.5,244.75,190.22
2018,8,27,12,30,22.0,280.0,3.1,17.9,299.0,271.97,211.46
2018,8,27,12,45,19.5,276.5,3.15,17.9,293.5,264.02,205.3
2018,8,27,13,0,17.0,273.0,3.2,17.9,288.0,260.36,202.56
2018,8,27,13,15,15.5,260.5,3.25,17.85,274.0,249.0,193.94
2018,8,27,13,30,14.0,248.0,3.3,17.8,260.0,237.34,185.08
2018,8,27,13,45,55.0,222.0,3.35,17.7,266.5,260.23,205.1
2018,8,27,14,0,96.0,196.0,3.4,17.6,273.0,286.51,227.75
2018,8,27,14,15,355.0,161.5,3.45,17.5,429.0,523.8,418.92
2018,8,27,14,30,614.0,127.0,3.5,17.4,585.0,745.2,585.93
2018,8,27,14,45,608.5,122.5,3.55,17.25,557.0,740.84,582.91
2018,8,27,15,0,603.0,118.0,3.6,17.1,529.0,733.93,579.69
2018,8,27,15,15,564.0,120.0,3.6,17.1,485.5,700.83,556.71
2018,8,27,15,30,525.0,122.0,3.6,17.1,442.0,665.92,532.37
2018,8,27,15,45,462.0,123.0,3.6,16.75,388.0,605.99,489.44
2018,8,27,16,0,399.0,124.0,3.6,16.4,334.0,535.26,436.94
2018,8,27,16,15,347.5,126.5,3.6,16.25,296.0,488.33,401.01
2018,8,27,16,30,296.0,129.0,3.6,16.1,258.0,422.56,349.71
2018,8,27,16,45,286.5,119.0,3.6,15.9,231.0,398.24,331.54
2018,8,27,17,0,277.0,109.0,3.6,15.7,204.0,373.67,312.45
2018,8,27,17,15,317.0,91.0,3.6,15.45,182.0,395.03,330.77
2018,8,27,17,30,357.0,73.0,3.6,15.2,160.0,393.82,329.81
2018,8,27,17,45,288.0,59.5,3.6,15.0,118.5,316.18,263.19
2018,8,27,18,0,219.0,46.0,3.6,14.8,77.0,243.42,198.64
2018,8,27,18,15,132.0,29.5,3.6,14.65,46.0,159.84,118.07
2018,8,27,18,30,45.0,13.0,3.6,14.5,15.0,38.74,0.0
2018,8,27,18,45,22.5,6.5,3.6,14.4,7.5,5.91,0.0
2018,8,27,19,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.65,14.05,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.8,14.2,2.0,0.0,0.0
2018,8,28,5,45,7.0,3.5,2.95,14.35,3.5,3.18,0.0
2018,8,28,6,0,7.0,5.0,3.1,14.5,5.0,4.59,0.0
2018,8,28,6,15,3.5,7.0,3.15,14.65,7.0,6.27,0.0
2018,8,28,6,30,0.0,9.0,3.2,14.8,9.0,7.9,1.31
2018,8,28,6,45,0.0,13.0,3.2,14.95,13.0,11.42,4.53
2018,8,28,7,0,0.0,17.0,3.2,15.1,17.0,14.94,7.74
2018,8,28,7,15,0.0,21.0,3.15,15.25,21.0,18.47,10.9
2018,8,28,7,30,0.0,25.0,3.1,15.4,25.0,22.01,14.02
2018,8,28,7,45,0.0,44.5,3.0,15.55,44.5,39.26,29.27
2018,8,28,8,0,0.0,64.0,2.9,15.7,64.0,56.57,44.38
2018,8,28,8,15,0.0,92.5,2.85,15.9,92.5,81.48,65.91
2018,8,28,8,30,0.0,121.0,2.8,16.1,121.0,104.67,85.64
2018,8,28,8,45,1.5,144.5,2.75,16.3,145.5,123.87,97.12
2018,8,28,9,0,3.0,168.0,2.7,16.5,170.0,143.41,112.53
2018,8,28,9,15,5.5,181.5,2.75,16.7,185.5,155.66,121.89
2018,8,28,9,30,8.0,195.0,2.8,16.9,201.0,168.28,131.55
2018,8,28,9,45,5.5,175.0,2.8,17.05,179.0,152.88,118.98
2018,8,28,10,0,3.0,155.0,2.8,17.2,157.0,136.36,105.58
2018,8,28,10,15,1.5,132.5,2.85,17.3,133.5,117.2,90.05
2018,8,28,10,30,0.0,110.0,2.9,17.4,110.0,97.39,73.95
2018,8,28,10,45,1.5,130.0,2.9,17.45,131.5,115.55,88.5
2018,8,28,11,0,3.0,150.0,2.9,17.5,153.0,133.92,103.12
2018,8,28,11,15,4.0,164.0,2.9,17.55,167.5,147.06,113.5
2018,8,28,11,30,5.0,178.0,2.9,17.6,182.0,160.4,124.01
2018,8,28,11,45,8.0,202.5,2.9,17.65,209.5,184.48,143.04
2018,8,28,12,0,11.0,227.0,2.9,17.7,237.0,209.06,162.34
2018,8,28,12,15,12.0,235.0,2.9,17.75,245.5,218.02,169.32
2018,8,28,12,30,13.0,243.0,2.9,17.8,254.0,227.13,176.47
2018,8,28,12,45,13.5,245.5,2.9,17.8,257.0,231.01,179.58
2018,8,28,13,0,14.0,248.0,2.9,17.8,260.0,234.92,182.76
2018,8,28,13,15,20.5,269.5,2.9,17.8,287.0,261.69,203.94
2018,8,28,13,30,27.0,291.0,2.9,17.8,314.0,299.62,233.61
2018,8,28,13,45,91.5,298.5,2.9,17.75,372.0,382.13,299.39
2018,8,28,14,0,156.0,306.0,2.9,17.7,430.0,455.22,357.0
2018,8,28,14,15,428.5,228.5,2.9,17.65,550.5,665.65,521.27
2018,8,28,14,30,701.0,151.0,2.9,17.6,671.0,854.05,659.33
2018,8,28,14,45,694.5,144.5,2.9,17.5,638.0,847.26,654.48
2018,8,28,15,0,688.0,138.0,2.9,17.4,605.0,837.48,649.32
2018,8,28,15,15,680.5,132.5,2.9,17.4,569.5,825.05,642.16
2018,8,28,15,30,673.0,127.0,2.9,17.4,534.0,809.86,633.15
2018,8,28,15,45,662.5,119.0,2.9,17.15,493.0,786.18,618.68
2018,8,28,16,0,652.0,111.0,2.9,16.9,452.0,760.01,602.34
2018,8,28,16,15,706.0,91.0,2.9,16.7,426.0,773.75,615.02
2018,8,28,16,30,760.0,71.0,2.9,16.5,400.0,777.89,620.38
2018,8,28,16,45,739.5,65.5,2.85,16.35,351.5,736.46,591.61
2018,8,28,17,0,719.0,60.0,2.8,16.2,303.0,693.51,561.13
2018,8,28,17,15,670.0,55.0,2.8,15.95,250.5,627.44,512.05
2018,8,28,17,30,621.0,50.0,2.8,15.7,198.0,562.22,461.27
2018,8,28,17,45,542.5,43.5,2.85,15.5,149.5,481.86,395.54
2018,8,28,18,0,464.0,37.0,2.9,15.3,101.0,400.64,324.48
2018,8,28,18,15,323.5,27.0,2.9,15.2,62.5,281.26,204.2
2018,8,28,18,30,183.0,17.0,2.9,15.1,24.0,124.32,0.0
2018,8,28,18,45,91.5,8.5,2.9,14.95,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.9,14.1,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,2.0,14.4,2.0,0.0,0.0
2018,8,29,5,45,127.0,13.5,2.05,14.65,21.0,12.28,0.0
2018,8,29,6,0,239.0,24.0,2.1,14.9,40.0,20.03,4.73
2018,8,29,6,15,353.0,34.0,2.15,15.15,81.0,27.45,17.7
2018,8,29,6,30,467.0,44.0,2.2,15.4,122.0,34.65,24.78
2018,8,29,6,45,351.0,58.5,2.25,15.6,129.0,43.87,33.29
2018,8,29,7,0,235.0,73.0,2.3,15.8,136.0,52.95,41.49
2018,8,29,7,15,168.5,99.0,2.25,16.0,149.0,74.24,60.27
2018,8,29,7,30,102.0,125.0,2.2,16.2,162.0,96.06,79.21
2018,8,29,7,45,81.0,143.5,2.2,16.4,176.0,113.94,94.4
2018,8,29,8,0,60.0,162.0,2.2,16.6,190.0,127.04,105.26
2018,8,29,8,15,67.0,190.0,2.25,16.85,224.0,145.87,120.85
2018,8,29,8,30,74.0,218.0,2.3,17.1,258.0,164.04,135.68
2018,8,29,8,45,105.0,249.5,2.35,17.3,312.0,191.11,148.18
2018,8,29,9,0,136.0,281.0,2.4,17.5,366.0,214.79,163.48
2018,8,29,9,15,227.5,281.0,2.45,17.65,434.5,243.62,181.42
2018,8,29,9,30,319.0,281.0,2.5,17.8,503.0,272.21,200.7
2018,8,29,9,45,205.0,305.0,2.55,18.0,450.5,289.64,219.48
2018,8,29,10,0,91.0,329.0,2.6,18.2,398.0,292.92,225.66
2018,8,29,10,15,70.5,336.0,2.65,18.3,390.5,299.56,231.39
2018,8,29,10,30,50.0,343.0,2.7,18.4,383.0,303.9,234.99
2018,8,29,10,45,42.0,335.5,2.75,18.55,370.0,300.9,232.68
2018,8,29,11,0,34.0,328.0,2.8,18.7,357.0,296.48,229.21
2018,8,29,11,15,56.0,333.5,2.9,18.75,382.0,318.94,246.72
2018,8,29,11,30,78.0,339.0,3.0,18.8,407.0,343.45,265.83
2018,8,29,11,45,252.5,311.0,3.05,18.85,532.5,445.42,346.23
2018,8,29,12,0,427.0,283.0,3.1,18.9,658.0,564.82,438.03
2018,8,29,12,15,661.0,203.0,3.1,18.95,783.0,692.29,535.22
2018,8,29,12,30,895.0,123.0,3.1,19.0,908.0,822.66,629.85
2018,8,29,12,45,910.5,114.5,3.1,19.05,906.0,858.55,653.91
2018,8,29,13,0,926.0,106.0,3.1,19.1,904.0,892.13,677.02
2018,8,29,13,15,857.0,135.5,3.15,19.1,862.5,887.07,674.06
2018,8,29,13,30,788.0,165.0,3.2,19.1,821.0,886.05,674.31
2018,8,29,13,45,681.5,203.5,3.2,19.1,759.0,853.38,652.36
2018,8,29,14,0,575.0,242.0,3.2,19.1,697.0,809.14,620.45
2018,8,29,14,15,731.0,171.5,3.15,19.05,726.5,893.83,682.78
2018,8,29,14,30,887.0,101.0,3.1,19.0,756.0,957.97,727.13
2018,8,29,14,45,875.5,99.0,3.05,18.95,718.0,950.92,722.92
2018,8,29,15,0,864.0,97.0,3.0,18.9,680.0,940.51,717.18
2018,8,29,15,15,849.0,94.5,3.0,18.9,636.5,922.98,706.95
2018,8,29,15,30,834.0,92.0,3.0,18.9,593.0,911.84,701.29
2018,8,29,15,45,813.5,89.5,2.85,18.75,545.5,883.26,682.78
2018,8,29,16,0,793.0,87.0,2.7,18.6,498.0,852.07,662.49
2018,8,29,16,15,728.0,91.0,2.7,18.45,438.5,791.68,622.15
2018,8,29,16,30,663.0,95.0,2.7,18.3,379.0,727.19,578.02
2018,8,29,16,45,608.0,90.5,2.7,18.15,324.5,660.56,530.98
2018,8,29,17,0,553.0,86.0,2.7,18.0,270.0,594.4,482.68
2018,8,29,17,15,442.0,80.5,2.65,17.8,211.0,477.76,392.87
2018,8,29,17,30,331.0,75.0,2.6,17.6,152.0,375.74,309.76
2018,8,29,17,45,247.5,60.0,2.6,17.35,109.5,287.22,235.37
2018,8,29,18,0,164.0,45.0,2.6,17.1,67.0,189.41,151.43
2018,8,29,18,15,138.0,30.5,2.6,16.9,43.5,164.59,112.59
2018,8,29,18,30,112.0,16.0,2.6,16.7,20.0,80.82,0.0
2018,8,29,18,45,56.0,8.0,2.65,16.45,10.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
