Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,0,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.0,4.45,12.8,2.0,0.0,0.0
2018,10,29,6,30,25.0,4.0,4.4,13.0,4.0,0.0,0.0
2018,10,29,6,45,39.5,17.0,4.35,13.2,19.0,15.46,0.0
2018,10,29,7,0,54.0,30.0,4.3,13.4,34.0,24.75,12.9
2018,10,29,7,15,62.0,47.0,4.3,13.65,55.0,38.06,27.28
2018,10,29,7,30,70.0,64.0,4.3,13.9,76.0,51.09,39.48
2018,10,29,7,45,78.5,83.0,4.3,14.15,100.5,65.13,52.33
2018,10,29,8,0,87.0,102.0,4.3,14.4,125.0,78.79,64.63
2018,10,29,8,15,99.5,118.5,4.35,14.55,149.5,90.55,75.05
2018,10,29,8,30,112.0,135.0,4.4,14.7,174.0,101.99,85.02
2018,10,29,8,45,107.5,154.0,4.5,14.9,195.0,114.51,95.76
2018,10,29,9,0,103.0,173.0,4.6,15.1,216.0,126.62,106.03
2018,10,29,9,15,187.0,186.5,4.6,15.25,273.5,140.32,109.97
2018,10,29,9,30,271.0,200.0,4.6,15.4,331.0,164.84,122.23
2018,10,29,9,45,288.0,211.5,4.6,15.55,359.0,194.94,143.81
2018,10,29,10,0,305.0,223.0,4.6,15.7,387.0,226.77,169.0
2018,10,29,10,15,314.0,232.5,4.6,15.8,408.0,256.92,194.35
2018,10,29,10,30,323.0,242.0,4.6,15.9,429.0,287.74,220.69
2018,10,29,10,45,329.0,248.0,4.55,16.0,443.0,315.43,244.64
2018,10,29,11,0,335.0,254.0,4.5,16.1,457.0,343.19,268.48
2018,10,29,11,15,420.5,234.0,4.5,16.2,493.5,384.31,302.07
2018,10,29,11,30,506.0,214.0,4.5,16.3,530.0,430.68,340.16
2018,10,29,11,45,563.5,195.0,4.5,16.4,548.0,468.4,371.74
2018,10,29,12,0,621.0,176.0,4.5,16.5,566.0,511.21,407.15
2018,10,29,12,15,715.0,141.5,4.5,16.7,586.5,558.89,446.39
2018,10,29,12,30,809.0,107.0,4.5,16.9,607.0,607.77,486.4
2018,10,29,12,45,854.0,92.5,4.55,17.1,610.0,647.03,518.39
2018,10,29,13,0,899.0,78.0,4.6,17.3,613.0,681.73,546.85
2018,10,29,13,15,899.0,75.5,4.55,17.4,594.5,700.05,561.96
2018,10,29,13,30,899.0,73.0,4.5,17.5,576.0,715.22,573.76
2018,10,29,13,45,889.5,71.0,4.5,17.65,548.0,720.99,578.62
2018,10,29,14,0,880.0,69.0,4.5,17.8,520.0,723.33,581.09
2018,10,29,14,15,864.0,67.0,4.5,17.8,485.0,717.58,577.95
2018,10,29,14,30,848.0,65.0,4.5,17.8,450.0,708.54,572.43
2018,10,29,14,45,825.5,63.0,4.55,17.8,410.0,697.77,565.83
2018,10,29,15,0,803.0,61.0,4.6,17.8,370.0,678.11,552.31
2018,10,29,15,15,771.0,58.0,4.6,17.8,326.0,647.59,529.88
2018,10,29,15,30,739.0,55.0,4.6,17.8,282.0,614.79,505.03
2018,10,29,15,45,690.5,51.0,4.9,17.5,236.0,567.28,468.99
2018,10,29,16,0,642.0,47.0,5.2,17.2,190.0,518.68,429.98
2018,10,29,16,15,562.5,41.5,5.25,16.75,144.5,447.24,368.98
2018,10,29,16,30,483.0,36.0,5.3,16.3,99.0,385.01,311.55
2018,10,29,16,45,336.5,27.0,5.3,15.85,62.0,273.67,195.26
2018,10,29,17,0,190.0,18.0,5.3,15.4,25.0,125.31,0.0
2018,10,29,17,15,95.0,9.0,5.45,15.1,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,10,30,6,15,18.0,2.0,4.7,12.4,1.5,0.0,0.0
2018,10,30,6,30,36.0,4.0,4.8,12.6,3.0,0.0,0.0
2018,10,30,6,45,221.0,15.0,4.9,12.75,30.5,13.64,0.0
2018,10,30,7,0,406.0,26.0,5.0,12.9,58.0,23.64,11.41
2018,10,30,7,15,512.0,32.5,5.2,13.25,101.5,28.47,18.96
2018,10,30,7,30,618.0,39.0,5.4,13.6,145.0,33.39,23.88
2018,10,30,7,45,678.0,43.0,5.6,13.95,192.0,35.91,26.4
2018,10,30,8,0,738.0,47.0,5.8,14.3,239.0,38.52,28.84
2018,10,30,8,15,776.5,50.0,5.85,14.65,285.0,40.23,30.37
2018,10,30,8,30,815.0,53.0,5.9,15.0,331.0,47.41,36.69
2018,10,30,8,45,841.0,55.0,5.95,15.4,374.0,49.11,38.06
2018,10,30,9,0,867.0,57.0,6.0,15.8,417.0,50.75,39.36
2018,10,30,9,15,884.0,59.5,5.85,16.1,455.0,64.58,39.56
2018,10,30,9,30,901.0,62.0,5.7,16.4,493.0,117.91,60.66
2018,10,30,9,45,913.0,63.0,5.55,16.75,524.5,170.47,96.15
2018,10,30,10,0,925.0,64.0,5.4,17.1,556.0,223.25,139.4
2018,10,30,10,15,933.0,65.0,5.3,17.4,581.0,275.1,185.57
2018,10,30,10,30,941.0,66.0,5.2,17.7,606.0,326.34,232.35
2018,10,30,10,45,946.5,66.5,5.15,17.95,623.5,375.46,277.48
2018,10,30,11,0,952.0,67.0,5.1,18.2,641.0,423.27,320.84
2018,10,30,11,15,955.0,67.5,5.05,18.4,651.0,468.51,361.3
2018,10,30,11,30,958.0,68.0,5.0,18.6,661.0,511.81,399.21
2018,10,30,11,45,958.5,68.0,4.95,18.8,663.0,551.26,433.19
2018,10,30,12,0,959.0,68.0,4.9,19.0,665.0,588.2,464.39
2018,10,30,12,15,956.5,68.5,4.85,19.1,659.5,621.28,492.1
2018,10,30,12,30,954.0,69.0,4.8,19.2,654.0,651.42,516.99
2018,10,30,12,45,948.5,69.0,4.8,19.3,640.0,676.08,537.52
2018,10,30,13,0,943.0,69.0,4.8,19.4,626.0,697.44,555.27
2018,10,30,13,15,936.5,68.5,4.8,19.45,605.0,714.23,569.49
2018,10,30,13,30,930.0,68.0,4.8,19.5,584.0,727.6,580.08
2018,10,30,13,45,919.0,66.5,4.8,19.5,555.0,733.2,585.15
2018,10,30,14,0,908.0,65.0,4.8,19.5,526.0,735.26,587.75
2018,10,30,14,15,891.5,64.0,4.8,19.45,491.0,730.5,585.5
2018,10,30,14,30,875.0,63.0,4.8,19.4,456.0,722.4,580.82
2018,10,30,14,45,852.5,61.0,4.8,19.3,415.5,705.51,569.62
2018,10,30,15,0,830.0,59.0,4.8,19.2,375.0,691.91,560.77
2018,10,30,15,15,733.5,62.0,4.8,19.2,316.5,622.68,508.57
2018,10,30,15,30,637.0,65.0,4.8,19.2,258.0,556.57,457.65
2018,10,30,15,45,568.0,60.0,4.9,18.6,211.0,495.93,410.05
2018,10,30,16,0,499.0,55.0,5.0,18.0,164.0,435.38,360.28
2018,10,30,16,15,448.0,45.5,4.85,17.4,125.5,381.79,313.74
2018,10,30,16,30,397.0,36.0,4.7,16.8,87.0,329.21,264.79
2018,10,30,16,45,301.0,27.0,4.6,16.25,56.0,248.86,170.45
2018,10,30,17,0,205.0,18.0,4.5,15.7,25.0,133.17,0.0
2018,10,30,17,15,102.5,9.0,4.55,15.35,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.5,13.3,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.4,13.5,2.0,0.0,0.0
2018,10,31,6,45,121.5,14.5,2.35,13.65,22.0,13.19,0.0
2018,10,31,7,0,213.0,26.0,2.3,13.8,42.0,21.49,9.04
2018,10,31,7,15,333.5,36.5,2.4,14.25,82.5,29.44,19.65
2018,10,31,7,30,454.0,47.0,2.5,14.7,123.0,37.2,27.1
2018,10,31,7,45,527.5,52.0,2.55,15.2,167.0,39.91,29.81
2018,10,31,8,0,601.0,57.0,2.6,15.7,211.0,42.73,32.43
2018,10,31,8,15,643.5,62.0,2.75,16.0,254.5,45.43,34.83
2018,10,31,8,30,686.0,67.0,2.9,16.3,298.0,52.7,41.19
2018,10,31,8,45,627.0,89.0,3.05,16.6,321.0,62.76,49.93
2018,10,31,9,0,568.0,111.0,3.2,16.9,344.0,77.2,62.38
2018,10,31,9,15,705.0,89.5,3.3,17.15,406.0,68.34,45.84
2018,10,31,9,30,842.0,68.0,3.4,17.4,468.0,115.45,61.13
2018,10,31,9,45,860.0,70.0,3.5,17.65,501.5,166.45,94.77
2018,10,31,10,0,878.0,72.0,3.6,17.9,535.0,218.4,136.45
2018,10,31,10,15,887.5,72.5,3.65,18.25,559.5,267.89,179.86
2018,10,31,10,30,897.0,73.0,3.7,18.6,584.0,316.95,224.07
2018,10,31,10,45,903.5,74.0,3.75,18.9,602.0,364.81,267.41
2018,10,31,11,0,910.0,75.0,3.8,19.2,620.0,411.55,309.2
2018,10,31,11,15,852.5,94.5,3.8,19.55,611.5,445.1,340.38
2018,10,31,11,30,795.0,114.0,3.8,19.9,603.0,475.28,367.47
2018,10,31,11,45,845.0,98.0,3.85,20.2,619.5,519.64,404.34
2018,10,31,12,0,895.0,82.0,3.9,20.5,636.0,564.28,440.91
2018,10,31,12,15,875.0,87.5,3.8,20.7,625.0,590.47,462.55
2018,10,31,12,30,855.0,93.0,3.7,20.9,614.0,615.14,482.44
2018,10,31,12,45,775.0,114.5,3.65,21.15,578.5,613.64,481.88
2018,10,31,13,0,695.0,136.0,3.6,21.4,543.0,607.5,477.45
2018,10,31,13,15,724.0,121.0,3.6,21.45,532.0,630.06,496.26
2018,10,31,13,30,753.0,106.0,3.6,21.5,521.0,648.33,511.74
2018,10,31,13,45,669.0,122.0,3.6,21.6,477.0,623.18,493.02
2018,10,31,14,0,585.0,138.0,3.6,21.7,433.0,590.99,468.98
2018,10,31,14,15,505.0,146.0,3.7,21.6,388.0,543.95,434.29
2018,10,31,14,30,425.0,154.0,3.8,21.5,343.0,500.66,401.6
2018,10,31,14,45,428.0,138.0,3.9,21.4,313.5,488.52,394.09
2018,10,31,15,0,431.0,122.0,4.0,21.3,284.0,474.14,384.46
2018,10,31,15,15,445.0,104.5,4.0,21.3,254.0,463.49,377.3
2018,10,31,15,30,459.0,87.0,4.0,21.3,224.0,450.15,367.49
2018,10,31,15,45,432.0,75.0,3.85,20.75,187.0,413.25,338.18
2018,10,31,16,0,405.0,63.0,3.7,20.2,150.0,375.56,306.92
2018,10,31,16,15,342.5,51.5,3.55,19.55,112.5,315.37,255.73
2018,10,31,16,30,280.0,40.0,3.4,18.9,75.0,257.54,203.73
2018,10,31,16,45,185.0,26.5,3.2,18.25,45.5,175.31,112.05
2018,10,31,17,0,90.0,13.0,3.0,17.6,16.0,62.78,0.0
2018,10,31,17,15,45.0,6.5,2.9,17.25,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,6,15,15.0,1.5,1.95,15.3,1.0,0.0,0.0
2018,11,1,6,30,30.0,3.0,2.0,15.4,2.0,0.0,0.0
2018,11,1,6,45,162.0,12.5,2.05,15.5,22.5,11.37,0.0
2018,11,1,7,0,294.0,22.0,2.1,15.6,43.0,17.96,5.72
2018,11,1,7,15,204.5,35.5,2.3,15.9,55.5,27.44,17.7
2018,11,1,7,30,115.0,49.0,2.5,16.2,68.0,38.81,28.28
2018,11,1,7,45,97.5,71.0,2.7,16.45,90.5,56.89,44.54
2018,11,1,8,0,80.0,93.0,2.9,16.7,113.0,72.63,58.58
2018,11,1,8,15,250.5,100.0,2.85,16.95,180.0,75.46,61.1
2018,11,1,8,30,421.0,107.0,2.8,17.2,247.0,76.36,61.81
2018,11,1,8,45,497.5,107.5,2.75,17.45,294.0,75.86,61.21
2018,11,1,9,0,574.0,108.0,2.7,17.7,341.0,75.18,60.42
2018,11,1,9,15,587.0,115.5,2.7,18.1,373.0,83.78,67.64
2018,11,1,9,30,600.0,123.0,2.7,18.5,405.0,126.02,78.49
2018,11,1,9,45,607.0,131.0,2.7,18.9,432.5,169.11,107.37
2018,11,1,10,0,614.0,139.0,2.7,19.3,460.0,212.59,141.8
2018,11,1,10,15,636.5,139.5,2.7,19.7,486.0,253.72,176.15
2018,11,1,10,30,659.0,140.0,2.7,20.1,512.0,296.28,212.66
2018,11,1,10,45,702.5,131.0,2.75,20.5,538.5,338.79,248.87
2018,11,1,11,0,746.0,122.0,2.8,20.9,565.0,383.72,286.93
2018,11,1,11,15,714.5,135.5,2.85,21.25,565.5,419.5,318.4
2018,11,1,11,30,683.0,149.0,2.9,21.6,566.0,451.43,345.86
2018,11,1,11,45,719.5,137.5,2.9,21.95,578.0,490.32,377.59
2018,11,1,12,0,756.0,126.0,2.9,22.3,590.0,529.47,409.01
2018,11,1,12,15,821.0,103.0,2.95,22.55,603.0,573.48,444.13
2018,11,1,12,30,886.0,80.0,3.0,22.8,616.0,615.21,477.33
2018,11,1,12,45,886.5,78.5,3.0,23.0,604.5,640.39,497.34
2018,11,1,13,0,887.0,77.0,3.0,23.2,593.0,662.71,515.05
2018,11,1,13,15,891.0,73.0,2.95,23.4,575.5,681.68,529.99
2018,11,1,13,30,895.0,69.0,2.9,23.6,558.0,697.6,542.16
2018,11,1,13,45,879.0,68.5,2.85,23.75,528.5,700.44,544.45
2018,11,1,14,0,863.0,68.0,2.8,23.9,499.0,699.82,544.44
2018,11,1,14,15,807.5,73.5,2.75,23.9,455.0,680.35,531.21
2018,11,1,14,30,752.0,79.0,2.7,23.9,411.0,652.15,511.69
2018,11,1,14,45,756.0,69.5,2.7,23.9,377.0,645.99,508.47
2018,11,1,15,0,760.0,60.0,2.7,23.9,343.0,636.51,502.54
2018,11,1,15,15,739.5,56.5,2.7,23.9,304.0,614.2,486.8
2018,11,1,15,30,719.0,53.0,2.7,23.9,265.0,589.51,468.72
2018,11,1,15,45,659.5,49.5,2.75,23.15,218.5,536.01,429.24
2018,11,1,16,0,600.0,46.0,2.8,22.4,172.0,481.78,386.69
2018,11,1,16,15,471.0,42.0,2.8,21.55,125.5,388.72,310.71
2018,11,1,16,30,342.0,38.0,2.8,20.7,79.0,293.94,229.56
2018,11,1,16,45,202.0,24.5,2.75,19.85,46.0,181.57,108.09
2018,11,1,17,0,62.0,11.0,2.7,19.0,13.0,44.89,0.0
2018,11,1,17,15,31.0,5.5,2.8,18.55,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,16.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,1.2,13.85,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,1.2,13.9,2.0,0.0,0.0
2018,11,2,6,45,170.0,14.0,1.2,13.95,24.5,12.73,0.0
2018,11,2,7,0,318.0,25.0,1.2,14.0,47.0,20.97,6.46
2018,11,2,7,15,432.5,32.5,1.25,14.2,87.5,26.29,16.78
2018,11,2,7,30,547.0,40.0,1.3,14.4,128.0,31.61,22.18
2018,11,2,7,45,600.0,46.0,1.35,14.55,171.0,38.68,28.79
2018,11,2,8,0,653.0,52.0,1.4,14.7,214.0,42.81,32.64
2018,11,2,8,15,660.5,61.0,1.5,14.95,252.0,45.0,34.63
2018,11,2,8,30,668.0,70.0,1.6,15.2,290.0,50.55,39.5
2018,11,2,8,45,745.0,66.0,1.65,15.45,341.5,51.17,39.94
2018,11,2,9,0,822.0,62.0,1.7,15.7,393.0,47.52,36.59
2018,11,2,9,15,841.5,64.5,1.8,16.1,430.5,59.9,47.32
2018,11,2,9,30,861.0,67.0,1.9,16.5,468.0,110.92,58.45
2018,11,2,9,45,875.0,68.0,2.0,16.9,499.5,161.45,90.5
2018,11,2,10,0,889.0,69.0,2.1,17.3,531.0,212.43,130.81
2018,11,2,10,15,898.0,71.0,2.2,17.65,556.0,263.36,174.98
2018,11,2,10,30,907.0,73.0,2.3,18.0,581.0,313.86,220.09
2018,11,2,10,45,912.5,73.5,2.4,18.35,598.5,361.29,262.89
2018,11,2,11,0,918.0,74.0,2.5,18.7,616.0,407.46,304.09
2018,11,2,11,15,907.5,78.5,2.7,18.85,621.5,449.26,341.65
2018,11,2,11,30,897.0,83.0,2.9,19.0,627.0,488.24,376.09
2018,11,2,11,45,830.5,103.5,3.05,19.15,608.5,511.73,397.86
2018,11,2,12,0,764.0,124.0,3.2,19.3,590.0,529.03,413.9
2018,11,2,12,15,836.0,101.5,3.35,19.3,607.0,577.4,453.65
2018,11,2,12,30,908.0,79.0,3.5,19.3,624.0,623.94,491.75
2018,11,2,12,45,893.0,80.0,3.65,19.35,606.0,642.67,508.05
2018,11,2,13,0,878.0,81.0,3.8,19.4,588.0,657.85,521.56
2018,11,2,13,15,847.0,86.0,3.85,19.35,561.0,667.12,530.08
2018,11,2,13,30,816.0,91.0,3.9,19.3,534.0,669.26,533.22
2018,11,2,13,45,841.5,81.0,3.95,19.2,517.0,690.13,551.05
2018,11,2,14,0,867.0,71.0,4.0,19.1,500.0,702.87,561.85
2018,11,2,14,15,856.5,68.5,4.0,19.0,468.0,700.62,561.44
2018,11,2,14,30,846.0,66.0,4.0,18.9,436.0,695.17,558.77
2018,11,2,14,45,825.0,63.5,3.95,18.85,396.5,685.04,552.3
2018,11,2,15,0,804.0,61.0,3.9,18.8,357.0,666.17,539.08
2018,11,2,15,15,745.5,61.0,3.9,18.8,309.0,621.2,505.57
2018,11,2,15,30,687.0,61.0,3.9,18.8,261.0,574.21,469.65
2018,11,2,15,45,577.5,59.5,3.75,18.5,208.0,495.13,406.43
2018,11,2,16,0,468.0,58.0,3.6,18.2,155.0,412.41,338.15
2018,11,2,16,15,371.0,48.0,3.55,17.7,112.5,329.94,268.43
2018,11,2,16,30,274.0,38.0,3.5,17.2,70.0,249.57,196.94
2018,11,2,16,45,197.5,25.5,3.4,16.75,43.0,177.4,98.01
2018,11,2,17,0,121.0,13.0,3.3,16.3,16.0,79.5,0.0
2018,11,2,17,15,60.5,6.5,3.55,16.0,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,2.45,13.85,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,2.4,14.0,2.0,0.0,0.0
2018,11,3,6,45,210.0,13.0,2.3,14.15,25.0,11.82,0.0
2018,11,3,7,0,388.0,23.0,2.2,14.3,48.0,21.09,4.87
2018,11,3,7,15,500.0,29.0,2.4,14.8,89.5,25.51,15.94
2018,11,3,7,30,612.0,35.0,2.6,15.3,131.0,30.07,20.68
2018,11,3,7,45,656.5,41.0,2.8,15.75,174.5,34.45,24.85
2018,11,3,8,0,701.0,47.0,3.0,16.2,218.0,38.75,28.79
2018,11,3,8,15,758.0,48.5,3.1,16.45,266.5,39.25,29.28
2018,11,3,8,30,815.0,50.0,3.2,16.7,315.0,45.12,34.44
2018,11,3,8,45,840.5,52.0,3.3,16.95,357.0,46.87,35.9
2018,11,3,9,0,866.0,54.0,3.4,17.2,399.0,48.56,37.26
2018,11,3,9,15,883.0,56.0,3.4,17.6,436.5,51.67,39.84
2018,11,3,9,30,900.0,58.0,3.4,18.0,474.0,104.05,52.07
2018,11,3,9,45,912.5,60.0,3.45,18.45,506.0,156.91,85.09
2018,11,3,10,0,925.0,62.0,3.5,18.9,538.0,210.1,126.89
2018,11,3,10,15,933.5,63.0,3.5,19.35,563.0,261.68,171.54
2018,11,3,10,30,942.0,64.0,3.5,19.8,588.0,312.68,217.15
2018,11,3,10,45,947.5,64.5,3.55,20.25,605.5,361.49,261.17
2018,11,3,11,0,953.0,65.0,3.6,20.7,623.0,408.99,303.5
2018,11,3,11,15,952.0,66.5,3.55,21.0,632.0,453.25,342.51
2018,11,3,11,30,951.0,68.0,3.5,21.3,641.0,495.29,378.74
2018,11,3,11,45,905.5,82.0,3.5,21.6,629.0,525.24,404.97
2018,11,3,12,0,860.0,96.0,3.5,21.9,617.0,550.34,426.49
2018,11,3,12,15,856.5,95.0,3.5,22.1,609.5,579.29,450.5
2018,11,3,12,30,853.0,94.0,3.5,22.3,602.0,605.45,471.88
2018,11,3,12,45,798.0,107.0,3.5,22.45,574.0,611.44,477.57
2018,11,3,13,0,743.0,120.0,3.5,22.6,546.0,613.62,480.09
2018,11,3,13,15,596.0,156.0,3.5,22.6,490.0,573.0,449.64
2018,11,3,13,30,449.0,192.0,3.5,22.6,434.0,520.21,409.46
2018,11,3,13,45,463.5,175.0,3.5,22.65,413.5,523.51,413.75
2018,11,3,14,0,478.0,158.0,3.5,22.7,393.0,524.68,416.17
2018,11,3,14,15,625.0,117.0,3.5,22.5,401.5,597.27,474.73
2018,11,3,14,30,772.0,76.0,3.5,22.3,410.0,656.97,522.3
2018,11,3,14,45,637.0,91.0,3.55,22.05,349.5,584.4,468.31
2018,11,3,15,0,502.0,106.0,3.6,21.8,289.0,500.22,404.02
2018,11,3,15,15,570.0,83.5,3.6,21.8,267.0,526.72,426.38
2018,11,3,15,30,638.0,61.0,3.6,21.8,245.0,542.18,439.15
2018,11,3,15,45,554.5,57.0,3.6,20.6,197.0,474.18,386.41
2018,11,3,16,0,471.0,53.0,3.6,19.4,149.0,406.7,332.0
2018,11,3,16,15,387.5,45.0,3.45,18.7,110.0,335.64,271.59
2018,11,3,16,30,304.0,37.0,3.3,18.0,71.0,266.69,208.75
2018,11,3,16,45,202.0,24.5,3.15,17.25,42.5,176.09,85.78
2018,11,3,17,0,100.0,12.0,3.0,16.5,14.0,66.51,0.0
2018,11,3,17,15,50.0,6.0,2.95,16.15,7.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,4,6,45,74.5,11.5,2.75,11.5,16.0,10.46,0.0
2018,11,4,7,0,149.0,23.0,2.8,11.6,32.0,18.14,1.68
2018,11,4,7,15,292.5,33.0,2.85,11.95,71.0,26.75,17.07
2018,11,4,7,30,436.0,43.0,2.9,12.3,110.0,34.21,24.56
2018,11,4,7,45,454.5,54.0,3.0,12.65,144.5,42.0,31.89
2018,11,4,8,0,473.0,65.0,3.1,13.0,179.0,49.46,38.76
2018,11,4,8,15,457.0,81.5,3.1,13.25,209.5,59.83,48.1
2018,11,4,8,30,441.0,98.0,3.1,13.5,240.0,70.47,57.52
2018,11,4,8,45,412.0,118.0,3.05,13.8,264.5,83.08,68.54
2018,11,4,9,0,383.0,138.0,3.0,14.1,289.0,95.23,79.01
2018,11,4,9,15,371.5,155.5,3.05,14.35,313.5,105.39,87.65
2018,11,4,9,30,360.0,173.0,3.1,14.6,338.0,146.68,106.32
2018,11,4,9,45,446.0,162.5,3.15,14.85,381.0,167.99,115.65
2018,11,4,10,0,532.0,152.0,3.2,15.1,424.0,202.6,139.49
2018,11,4,10,15,701.5,118.0,3.3,15.25,494.5,244.35,168.84
2018,11,4,10,30,871.0,84.0,3.4,15.4,565.0,303.33,215.19
2018,11,4,10,45,912.0,79.0,3.5,15.6,596.5,359.79,264.87
2018,11,4,11,0,953.0,74.0,3.6,15.8,628.0,413.84,312.51
2018,11,4,11,15,951.0,76.0,3.7,15.9,636.5,458.29,352.84
2018,11,4,11,30,949.0,78.0,3.8,16.0,645.0,500.46,390.45
2018,11,4,11,45,907.5,86.5,3.85,16.05,630.5,527.23,415.43
2018,11,4,12,0,866.0,95.0,3.9,16.1,616.0,549.37,435.91
2018,11,4,12,15,826.0,102.5,4.05,16.15,595.5,566.71,452.16
2018,11,4,12,30,786.0,110.0,4.2,16.2,575.0,579.24,464.18
2018,11,4,12,45,815.5,99.0,4.35,16.25,572.0,610.96,491.3
2018,11,4,13,0,845.0,88.0,4.5,16.3,569.0,640.94,516.86
2018,11,4,13,15,868.0,83.5,4.6,16.25,562.0,667.9,539.93
2018,11,4,13,30,891.0,79.0,4.7,16.2,555.0,695.9,563.63
2018,11,4,13,45,894.0,75.0,4.85,16.2,531.5,708.16,574.95
2018,11,4,14,0,897.0,71.0,5.0,16.2,508.0,717.19,583.49
2018,11,4,14,15,871.0,70.0,5.05,16.1,470.0,706.11,576.55
2018,11,4,14,30,845.0,69.0,5.1,16.0,432.0,697.34,571.48
2018,11,4,14,45,812.5,66.5,5.15,15.95,389.0,673.52,554.53
2018,11,4,15,0,780.0,64.0,5.2,15.9,346.0,646.77,535.03
2018,11,4,15,15,737.0,61.0,5.2,15.9,300.5,609.49,506.42
2018,11,4,15,30,694.0,58.0,5.2,15.9,255.0,570.13,475.28
2018,11,4,15,45,656.0,52.5,5.15,15.5,212.5,529.5,442.04
2018,11,4,16,0,618.0,47.0,5.1,15.1,170.0,487.43,405.52
2018,11,4,16,15,506.0,41.0,4.95,14.8,124.0,404.37,332.65
2018,11,4,16,30,394.0,35.0,4.8,14.5,78.0,318.32,252.2
2018,11,4,16,45,251.0,23.5,4.7,14.2,46.0,201.26,84.1
2018,11,4,17,0,108.0,12.0,4.6,13.9,14.0,70.61,0.0
2018,11,4,17,15,54.0,6.0,4.6,13.75,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,13.3,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,5,6,45,148.0,11.0,3.25,12.15,19.5,10.01,0.0
2018,11,5,7,0,296.0,22.0,3.3,12.3,39.0,18.49,0.0
2018,11,5,7,15,424.5,28.5,3.35,12.55,78.5,23.02,13.72
2018,11,5,7,30,553.0,35.0,3.4,12.8,118.0,30.14,20.88
2018,11,5,7,45,620.5,39.5,3.5,13.1,162.5,33.18,23.95
2018,11,5,8,0,688.0,44.0,3.6,13.4,207.0,36.28,26.91
2018,11,5,8,15,730.5,46.5,3.6,13.65,251.0,37.63,28.18
2018,11,5,8,30,773.0,49.0,3.6,13.9,295.0,44.1,33.94
2018,11,5,8,45,801.5,51.5,3.55,14.15,336.5,46.23,35.77
2018,11,5,9,0,830.0,54.0,3.5,14.4,378.0,48.3,37.5
2018,11,5,9,15,847.5,56.0,3.45,14.85,414.5,49.87,38.73
2018,11,5,9,30,865.0,58.0,3.4,15.3,451.0,96.57,49.43
2018,11,5,9,45,875.5,61.0,3.35,15.75,482.0,147.94,80.75
2018,11,5,10,0,886.0,64.0,3.3,16.2,513.0,199.51,121.08
2018,11,5,10,15,895.5,65.5,3.25,16.55,538.0,249.61,164.52
2018,11,5,10,30,905.0,67.0,3.2,16.9,563.0,299.32,209.25
2018,11,5,10,45,910.5,68.0,3.15,17.3,580.5,346.73,252.37
2018,11,5,11,0,916.0,69.0,3.1,17.7,598.0,392.92,293.91
2018,11,5,11,15,919.5,69.5,3.05,18.0,608.0,436.43,332.56
2018,11,5,11,30,923.0,70.0,3.0,18.3,618.0,478.14,368.8
2018,11,5,11,45,924.0,70.5,2.95,18.6,620.5,516.68,401.63
2018,11,5,12,0,925.0,71.0,2.9,18.9,623.0,552.88,431.8
2018,11,5,12,15,924.0,70.5,2.95,19.0,617.5,584.49,458.43
2018,11,5,12,30,923.0,70.0,3.0,19.1,612.0,613.33,482.48
2018,11,5,12,45,920.0,69.0,3.05,19.15,599.0,637.52,502.78
2018,11,5,13,0,917.0,68.0,3.1,19.2,586.0,658.62,520.51
2018,11,5,13,15,909.5,67.5,3.2,19.2,565.5,674.18,534.19
2018,11,5,13,30,902.0,67.0,3.3,19.2,545.0,686.4,545.3
2018,11,5,13,45,890.0,66.0,3.4,19.15,517.0,691.64,550.75
2018,11,5,14,0,878.0,65.0,3.5,19.1,489.0,693.49,553.58
2018,11,5,14,15,861.5,63.5,3.55,18.95,455.0,688.27,551.28
2018,11,5,14,30,845.0,62.0,3.6,18.8,421.0,679.84,546.62
2018,11,5,14,45,821.0,60.0,3.65,18.7,382.0,668.28,539.44
2018,11,5,15,0,797.0,58.0,3.7,18.6,343.0,648.2,525.57
2018,11,5,15,15,762.5,55.0,3.7,18.6,299.5,616.89,502.3
2018,11,5,15,30,728.0,52.0,3.7,18.6,256.0,583.37,476.52
2018,11,5,15,45,673.5,48.5,3.85,17.95,211.0,533.98,438.2
2018,11,5,16,0,619.0,45.0,4.0,17.3,166.0,483.52,396.38
2018,11,5,16,15,527.0,39.0,4.05,16.75,122.5,413.21,335.39
2018,11,5,16,30,435.0,33.0,4.1,16.2,79.0,339.62,264.81
2018,11,5,16,45,270.0,22.0,4.1,15.6,46.0,208.5,65.71
2018,11,5,17,0,105.0,11.0,4.1,15.0,13.0,67.71,0.0
2018,11,5,17,15,52.5,5.5,4.1,14.65,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,6,45,155.5,11.0,2.15,12.35,19.5,10.01,0.0
2018,11,6,7,0,311.0,22.0,2.1,12.4,39.0,18.65,0.0
2018,11,6,7,15,446.5,29.0,2.2,12.85,80.0,25.82,15.86
2018,11,6,7,30,582.0,36.0,2.3,13.3,121.0,31.3,21.81
2018,11,6,7,45,650.5,40.5,2.4,13.7,167.0,34.29,24.87
2018,11,6,8,0,719.0,45.0,2.5,14.1,213.0,37.38,27.81
2018,11,6,8,15,761.0,48.5,2.55,14.45,258.5,39.53,29.79
2018,11,6,8,30,803.0,52.0,2.6,14.8,304.0,41.71,31.7
2018,11,6,8,45,830.0,55.0,2.7,15.15,346.5,49.0,38.1
2018,11,6,9,0,857.0,58.0,2.8,15.5,389.0,51.42,40.1
2018,11,6,9,15,875.5,60.0,2.8,15.85,426.5,52.98,41.33
2018,11,6,9,30,894.0,62.0,2.8,16.2,464.0,98.51,51.04
2018,11,6,9,45,906.5,63.5,2.75,16.5,495.5,150.5,81.59
2018,11,6,10,0,919.0,65.0,2.7,16.8,527.0,202.78,121.81
2018,11,6,10,15,928.0,66.0,2.65,17.15,552.0,253.97,165.83
2018,11,6,10,30,937.0,67.0,2.6,17.5,577.0,304.65,211.15
2018,11,6,10,45,943.0,67.5,2.55,17.8,594.5,353.23,255.11
2018,11,6,11,0,949.0,68.0,2.5,18.1,612.0,400.55,297.47
2018,11,6,11,15,952.0,68.5,2.45,18.4,622.0,445.22,336.85
2018,11,6,11,30,955.0,69.0,2.4,18.7,632.0,487.97,373.66
2018,11,6,11,45,956.0,69.5,2.4,19.0,634.5,527.68,407.28
2018,11,6,12,0,957.0,70.0,2.4,19.3,637.0,564.97,438.18
2018,11,6,12,15,954.0,70.0,2.4,19.55,631.0,597.01,464.51
2018,11,6,12,30,951.0,70.0,2.4,19.8,625.0,626.08,488.05
2018,11,6,12,45,945.5,70.0,2.45,20.0,611.0,650.58,508.08
2018,11,6,13,0,940.0,70.0,2.5,20.2,597.0,671.82,525.42
2018,11,6,13,15,932.0,69.0,2.55,20.3,575.5,687.04,538.37
2018,11,6,13,30,924.0,68.0,2.6,20.4,554.0,698.8,548.68
2018,11,6,13,45,912.5,66.5,2.65,20.5,525.5,704.18,553.88
2018,11,6,14,0,901.0,65.0,2.7,20.6,497.0,706.07,556.27
2018,11,6,14,15,884.5,63.5,2.7,20.55,462.5,701.08,553.82
2018,11,6,14,30,868.0,62.0,2.7,20.5,428.0,692.8,549.01
2018,11,6,14,45,844.5,60.0,2.7,20.5,388.0,675.88,537.67
2018,11,6,15,0,821.0,58.0,2.7,20.5,348.0,661.92,528.35
2018,11,6,15,15,786.0,54.5,2.7,20.5,303.5,629.59,504.8
2018,11,6,15,30,751.0,51.0,2.7,20.5,259.0,595.0,478.75
2018,11,6,15,45,697.5,47.0,2.7,19.65,213.0,545.57,441.18
2018,11,6,16,0,644.0,43.0,2.7,18.8,167.0,495.11,400.15
2018,11,6,16,15,553.5,37.0,2.75,18.0,123.0,418.56,335.75
2018,11,6,16,30,463.0,31.0,2.8,17.2,79.0,352.77,270.61
2018,11,6,16,45,290.0,21.0,2.8,16.4,45.5,216.62,41.13
2018,11,6,17,0,117.0,11.0,2.8,15.6,12.0,73.94,0.0
2018,11,6,17,15,58.5,5.5,2.95,15.2,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,6,45,142.5,10.5,0.65,13.35,18.0,9.55,0.0
2018,11,7,7,0,285.0,21.0,0.7,13.4,36.0,17.8,0.0
2018,11,7,7,15,418.0,28.5,0.85,13.65,75.0,23.25,13.49
2018,11,7,7,30,551.0,36.0,1.0,13.9,114.0,31.35,21.78
2018,11,7,7,45,621.5,40.5,1.1,14.15,159.0,34.31,24.83
2018,11,7,8,0,692.0,45.0,1.2,14.4,204.0,37.37,27.78
2018,11,7,8,15,735.0,49.0,1.4,14.75,249.0,39.92,30.12
2018,11,7,8,30,778.0,53.0,1.6,15.1,294.0,42.48,32.36
2018,11,7,8,45,806.5,55.0,1.75,15.45,335.5,43.35,33.05
2018,11,7,9,0,835.0,57.0,1.9,15.8,377.0,50.54,39.29
2018,11,7,9,15,855.5,59.0,2.05,16.2,414.5,52.11,40.52
2018,11,7,9,30,876.0,61.0,2.2,16.6,452.0,94.09,48.88
2018,11,7,9,45,890.5,62.5,2.35,16.95,483.5,145.21,78.09
2018,11,7,10,0,905.0,64.0,2.5,17.3,515.0,196.85,117.29
2018,11,7,10,15,915.0,64.5,2.5,17.65,539.5,247.02,160.15
2018,11,7,10,30,925.0,65.0,2.5,18.0,564.0,296.76,204.51
2018,11,7,10,45,931.5,66.0,2.55,18.3,582.0,345.24,248.36
2018,11,7,11,0,938.0,67.0,2.6,18.6,600.0,392.56,290.78
2018,11,7,11,15,941.0,67.5,2.55,18.85,610.0,436.66,329.82
2018,11,7,11,30,944.0,68.0,2.5,19.1,620.0,478.89,366.36
2018,11,7,11,45,944.5,68.0,2.45,19.35,622.0,517.37,399.08
2018,11,7,12,0,945.0,68.0,2.4,19.6,624.0,553.42,429.05
2018,11,7,12,15,943.5,67.0,2.4,19.7,618.0,584.78,455.23
2018,11,7,12,30,942.0,66.0,2.4,19.8,612.0,613.26,478.7
2018,11,7,12,45,938.0,65.5,2.4,19.95,598.5,637.78,498.7
2018,11,7,13,0,934.0,65.0,2.4,20.1,585.0,659.13,516.04
2018,11,7,13,15,925.5,64.0,2.5,20.05,563.5,673.78,529.15
2018,11,7,13,30,917.0,63.0,2.6,20.0,542.0,684.99,539.65
2018,11,7,13,45,905.5,62.0,2.65,20.0,514.0,690.76,545.38
2018,11,7,14,0,894.0,61.0,2.7,20.0,486.0,693.09,548.3
2018,11,7,14,15,877.0,60.0,2.8,19.85,452.0,688.29,546.61
2018,11,7,14,30,860.0,59.0,2.9,19.7,418.0,680.24,542.56
2018,11,7,14,45,836.5,57.0,3.0,19.6,378.5,663.34,531.69
2018,11,7,15,0,813.0,55.0,3.1,19.5,339.0,649.48,522.85
2018,11,7,15,15,779.0,52.0,3.1,19.5,295.5,618.67,500.09
2018,11,7,15,30,745.0,49.0,3.1,19.5,252.0,585.64,474.81
2018,11,7,15,45,692.0,45.0,3.15,18.85,207.0,536.9,436.92
2018,11,7,16,0,639.0,41.0,3.2,18.2,162.0,487.23,395.73
2018,11,7,16,15,549.5,35.0,3.15,17.55,118.5,412.0,331.27
2018,11,7,16,30,460.0,29.0,3.1,16.9,75.0,337.98,258.0
2018,11,7,16,45,289.0,19.5,3.05,16.25,43.0,212.32,7.7
2018,11,7,17,0,118.0,10.0,3.0,15.6,11.0,73.23,0.0
2018,11,7,17,15,59.0,5.0,3.05,15.3,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
