Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,2,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,8,6,45,108.5,11.0,3.75,11.65,16.0,10.01,0.0
2018,11,8,7,0,217.0,22.0,3.8,11.7,32.0,18.91,0.0
2018,11,8,7,15,347.0,32.5,4.0,12.1,70.5,27.05,16.37
2018,11,8,7,30,477.0,43.0,4.2,12.5,109.0,34.99,24.97
2018,11,8,7,45,552.5,50.5,4.4,12.9,154.5,39.93,29.87
2018,11,8,8,0,628.0,58.0,4.6,13.3,200.0,44.85,34.51
2018,11,8,8,15,679.0,63.5,4.7,13.55,246.5,47.95,37.39
2018,11,8,8,30,730.0,69.0,4.8,13.8,293.0,51.04,40.15
2018,11,8,8,45,766.0,72.5,4.9,14.05,336.5,57.59,45.91
2018,11,8,9,0,802.0,76.0,5.0,14.3,380.0,59.27,47.28
2018,11,8,9,15,833.5,78.0,4.9,14.65,421.0,59.78,47.56
2018,11,8,9,30,865.0,80.0,4.8,15.0,462.0,98.94,54.76
2018,11,8,9,45,890.5,78.5,4.7,15.35,496.0,148.87,82.2
2018,11,8,10,0,916.0,77.0,4.6,15.7,530.0,205.93,125.36
2018,11,8,10,15,924.5,79.0,4.5,16.0,555.5,257.82,169.97
2018,11,8,10,30,933.0,81.0,4.4,16.3,581.0,309.18,216.18
2018,11,8,10,45,937.0,83.5,4.3,16.6,599.0,358.86,261.54
2018,11,8,11,0,941.0,86.0,4.2,16.9,617.0,407.2,305.27
2018,11,8,11,15,945.0,87.0,4.15,17.1,628.0,452.65,346.02
2018,11,8,11,30,949.0,88.0,4.1,17.3,639.0,496.31,384.46
2018,11,8,11,45,952.0,89.0,4.05,17.55,643.5,537.53,419.96
2018,11,8,12,0,955.0,90.0,4.0,17.8,648.0,576.51,452.84
2018,11,8,12,15,961.5,86.5,4.0,17.95,644.0,610.59,481.61
2018,11,8,12,30,968.0,83.0,4.0,18.1,640.0,642.11,507.91
2018,11,8,12,45,974.5,79.0,3.95,18.25,628.5,670.37,531.17
2018,11,8,13,0,981.0,75.0,3.9,18.4,617.0,695.69,551.87
2018,11,8,13,15,859.5,99.0,3.85,18.5,561.0,669.78,532.91
2018,11,8,13,30,738.0,123.0,3.8,18.6,505.0,635.58,507.42
2018,11,8,13,45,818.0,101.0,3.75,18.7,503.5,676.89,540.98
2018,11,8,14,0,898.0,79.0,3.7,18.8,502.0,718.65,574.16
2018,11,8,14,15,894.0,75.0,3.65,18.85,470.5,720.1,575.9
2018,11,8,14,30,890.0,71.0,3.6,18.9,439.0,718.12,575.26
2018,11,8,14,45,859.5,69.0,3.5,18.9,396.5,696.8,560.03
2018,11,8,15,0,829.0,67.0,3.4,18.9,354.0,672.32,542.26
2018,11,8,15,15,791.0,63.5,3.4,18.9,308.5,638.1,516.91
2018,11,8,15,30,753.0,60.0,3.4,18.9,263.0,601.38,488.41
2018,11,8,15,45,684.5,55.5,2.85,18.4,214.5,541.25,439.35
2018,11,8,16,0,616.0,51.0,2.3,17.9,166.0,488.1,393.46
2018,11,8,16,15,498.5,43.5,2.25,17.4,119.5,394.94,315.25
2018,11,8,16,30,381.0,36.0,2.2,16.9,73.0,304.04,228.55
2018,11,8,16,45,224.0,23.0,2.1,16.4,41.5,174.48,0.0
2018,11,8,17,0,67.0,10.0,2.0,15.9,10.0,45.31,0.0
2018,11,8,17,15,33.5,5.0,2.05,15.7,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,9,6,45,99.0,10.0,3.0,10.5,14.5,9.1,0.0
2018,11,9,7,0,198.0,20.0,2.9,10.6,29.0,17.04,0.0
2018,11,9,7,15,344.5,31.5,2.95,11.1,69.0,26.25,15.45
2018,11,9,7,30,491.0,43.0,3.0,11.6,109.0,35.2,25.2
2018,11,9,7,45,571.5,49.5,3.05,12.1,155.0,39.27,29.36
2018,11,9,8,0,652.0,56.0,3.1,12.6,201.0,43.4,33.31
2018,11,9,8,15,702.0,61.0,3.05,12.95,247.0,46.17,35.9
2018,11,9,8,30,752.0,66.0,3.0,13.3,293.0,53.62,42.55
2018,11,9,8,45,786.0,69.5,2.95,13.65,336.5,55.32,43.98
2018,11,9,9,0,820.0,73.0,2.9,14.0,380.0,57.09,45.41
2018,11,9,9,15,822.5,80.5,2.8,14.45,414.5,61.87,49.47
2018,11,9,9,30,825.0,88.0,2.7,14.9,449.0,100.94,58.66
2018,11,9,9,45,815.0,98.0,2.65,15.3,476.0,154.61,90.34
2018,11,9,10,0,805.0,108.0,2.6,15.7,503.0,201.21,125.9
2018,11,9,10,15,816.5,111.0,2.45,16.2,528.5,250.44,167.15
2018,11,9,10,30,828.0,114.0,2.3,16.7,554.0,303.99,213.51
2018,11,9,10,45,834.0,116.0,2.15,17.2,571.5,350.02,254.23
2018,11,9,11,0,840.0,118.0,2.0,17.7,589.0,395.13,293.61
2018,11,9,11,15,842.5,119.5,1.85,18.0,599.0,437.32,330.04
2018,11,9,11,30,845.0,121.0,1.7,18.3,609.0,477.87,364.09
2018,11,9,11,45,843.0,122.5,1.6,18.6,610.5,514.51,394.33
2018,11,9,12,0,841.0,124.0,1.5,18.9,612.0,548.83,421.87
2018,11,9,12,15,841.0,122.5,1.45,19.05,606.5,578.92,446.06
2018,11,9,12,30,841.0,121.0,1.4,19.2,601.0,606.48,467.82
2018,11,9,12,45,825.0,121.5,1.3,19.35,583.5,624.93,482.07
2018,11,9,13,0,809.0,122.0,1.2,19.5,566.0,639.46,493.12
2018,11,9,13,15,776.0,124.5,1.2,19.55,537.5,641.82,496.13
2018,11,9,13,30,743.0,127.0,1.2,19.6,509.0,640.24,496.23
2018,11,9,13,45,737.5,122.5,1.2,19.65,484.5,645.94,501.79
2018,11,9,14,0,732.0,118.0,1.2,19.7,460.0,648.64,505.04
2018,11,9,14,15,725.5,112.0,1.25,19.6,430.5,646.04,505.19
2018,11,9,14,30,719.0,106.0,1.3,19.5,401.0,640.44,503.07
2018,11,9,14,45,682.5,102.0,1.35,19.35,360.0,613.4,484.9
2018,11,9,15,0,646.0,98.0,1.4,19.2,319.0,583.61,464.28
2018,11,9,15,15,602.0,90.5,1.4,19.2,275.5,542.58,433.93
2018,11,9,15,30,558.0,83.0,1.4,19.2,232.0,499.62,401.06
2018,11,9,15,45,488.5,73.5,1.4,18.25,186.5,436.49,352.39
2018,11,9,16,0,419.0,64.0,1.4,17.3,141.0,374.5,302.29
2018,11,9,16,15,320.5,50.0,1.55,16.7,99.0,291.55,232.81
2018,11,9,16,30,222.0,36.0,1.7,16.1,57.0,212.99,157.93
2018,11,9,16,45,126.5,21.0,1.8,15.55,31.5,118.65,0.0
2018,11,9,17,0,31.0,6.0,1.9,15.0,6.0,22.13,0.0
2018,11,9,17,15,15.5,3.0,2.05,14.7,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,10,6,45,36.5,8.0,1.5,9.3,9.5,7.28,0.0
2018,11,10,7,0,73.0,16.0,1.6,9.2,19.0,14.55,0.0
2018,11,10,7,15,158.5,33.0,1.7,9.4,50.5,25.83,14.81
2018,11,10,7,30,244.0,50.0,1.8,9.6,82.0,38.65,28.39
2018,11,10,7,45,310.5,65.0,1.9,9.8,122.0,49.51,38.78
2018,11,10,8,0,377.0,80.0,2.0,10.0,162.0,60.07,48.65
2018,11,10,8,15,423.5,92.0,2.1,10.25,203.0,68.01,55.97
2018,11,10,8,30,470.0,104.0,2.2,10.5,244.0,75.73,62.93
2018,11,10,8,45,512.0,113.0,2.25,10.8,285.5,81.09,67.61
2018,11,10,9,0,554.0,122.0,2.3,11.1,327.0,86.35,72.11
2018,11,10,9,15,581.0,128.0,2.25,11.5,362.5,89.34,74.51
2018,11,10,9,30,608.0,134.0,2.2,11.9,398.0,119.34,81.35
2018,11,10,9,45,626.5,139.5,2.15,12.3,428.5,161.33,105.04
2018,11,10,10,0,645.0,145.0,2.1,12.7,459.0,204.91,137.32
2018,11,10,10,15,659.0,149.0,1.95,13.15,483.5,247.71,172.8
2018,11,10,10,30,673.0,153.0,1.8,13.6,508.0,291.16,210.31
2018,11,10,10,45,682.5,155.5,1.65,14.05,525.5,332.44,246.47
2018,11,10,11,0,692.0,158.0,1.5,14.5,543.0,373.47,281.95
2018,11,10,11,15,695.0,160.0,1.4,14.85,552.5,411.11,314.34
2018,11,10,11,30,698.0,162.0,1.3,15.2,562.0,447.52,344.88
2018,11,10,11,45,697.0,163.0,1.25,15.5,563.5,479.78,371.72
2018,11,10,12,0,696.0,164.0,1.2,15.8,565.0,510.16,396.41
2018,11,10,12,15,677.0,169.0,1.3,15.95,556.0,532.64,415.66
2018,11,10,12,30,658.0,174.0,1.4,16.1,547.0,551.94,432.16
2018,11,10,12,45,629.0,178.5,1.55,16.25,528.5,558.17,438.99
2018,11,10,13,0,600.0,183.0,1.7,16.4,510.0,564.69,445.73
2018,11,10,13,15,583.0,180.0,1.7,16.45,488.0,568.08,449.55
2018,11,10,13,30,566.0,177.0,1.7,16.5,466.0,568.69,451.18
2018,11,10,13,45,542.0,173.0,1.75,16.55,437.5,560.94,446.71
2018,11,10,14,0,518.0,169.0,1.8,16.6,409.0,550.51,440.13
2018,11,10,14,15,492.5,161.0,1.75,16.55,376.0,532.3,427.31
2018,11,10,14,30,467.0,153.0,1.7,16.5,343.0,511.76,412.55
2018,11,10,14,45,432.5,142.5,1.7,16.45,305.0,480.23,389.23
2018,11,10,15,0,398.0,132.0,1.7,16.4,267.0,446.96,364.06
2018,11,10,15,15,359.5,118.0,1.7,16.4,227.5,405.63,331.85
2018,11,10,15,30,321.0,104.0,1.7,16.4,188.0,351.72,288.94
2018,11,10,15,45,270.5,86.0,1.55,15.8,148.0,296.14,243.44
2018,11,10,16,0,220.0,68.0,1.4,15.2,108.0,240.73,196.65
2018,11,10,16,15,161.0,48.5,1.5,14.85,73.0,178.01,142.46
2018,11,10,16,30,102.0,29.0,1.6,14.5,38.0,115.23,83.12
2018,11,10,16,45,56.0,16.0,1.65,14.15,20.5,60.48,0.0
2018,11,10,17,0,10.0,3.0,1.7,13.8,3.0,8.08,0.0
2018,11,10,17,15,5.0,1.5,1.8,13.6,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,11,6,45,58.0,9.0,2.95,9.5,11.0,8.19,0.0
2018,11,11,7,0,116.0,18.0,3.0,9.5,22.0,16.37,0.0
2018,11,11,7,15,234.0,32.0,3.15,10.0,56.5,25.19,13.7
2018,11,11,7,30,352.0,46.0,3.3,10.5,91.0,38.14,27.72
2018,11,11,7,45,437.0,56.5,3.5,10.95,135.0,45.59,35.04
2018,11,11,8,0,522.0,67.0,3.7,11.4,179.0,52.9,41.93
2018,11,11,8,15,581.0,73.5,3.85,11.8,224.0,56.44,45.26
2018,11,11,8,30,640.0,80.0,4.0,12.2,269.0,60.03,48.48
2018,11,11,8,45,685.5,83.5,4.15,12.65,312.0,61.12,49.35
2018,11,11,9,0,731.0,87.0,4.3,13.1,355.0,62.34,50.28
2018,11,11,9,15,755.5,91.5,4.25,13.55,393.0,64.26,51.8
2018,11,11,9,30,780.0,96.0,4.2,14.0,431.0,94.41,56.9
2018,11,11,9,45,797.5,99.5,4.15,14.5,463.5,143.42,83.05
2018,11,11,10,0,815.0,103.0,4.1,15.0,496.0,193.55,119.89
2018,11,11,10,15,830.5,104.0,3.9,15.35,522.0,246.77,164.33
2018,11,11,10,30,846.0,105.0,3.7,15.7,548.0,295.15,206.99
2018,11,11,10,45,857.5,105.5,3.45,16.05,567.0,342.07,249.14
2018,11,11,11,0,869.0,106.0,3.2,16.4,586.0,388.49,290.49
2018,11,11,11,15,874.5,106.0,3.05,16.65,596.5,431.44,328.65
2018,11,11,11,30,880.0,106.0,2.9,16.9,607.0,472.88,364.67
2018,11,11,11,45,882.0,106.0,2.75,17.15,609.5,511.01,397.18
2018,11,11,12,0,884.0,106.0,2.6,17.4,612.0,546.99,427.09
2018,11,11,12,15,882.5,105.5,2.55,17.6,606.5,578.32,453.11
2018,11,11,12,30,881.0,105.0,2.5,17.8,601.0,606.95,476.49
2018,11,11,12,45,876.0,103.5,2.45,17.95,587.0,629.7,495.14
2018,11,11,13,0,871.0,102.0,2.4,18.1,573.0,649.35,511.14
2018,11,11,13,15,862.0,100.5,2.35,18.2,552.0,663.3,522.76
2018,11,11,13,30,853.0,99.0,2.3,18.3,531.0,673.9,531.75
2018,11,11,13,45,839.0,96.5,2.3,18.4,502.5,676.77,535.23
2018,11,11,14,0,825.0,94.0,2.3,18.5,474.0,676.2,536.11
2018,11,11,14,15,805.0,90.5,2.25,18.55,439.0,667.1,530.43
2018,11,11,14,30,785.0,87.0,2.2,18.6,404.0,658.43,524.84
2018,11,11,14,45,757.0,83.0,2.15,18.65,364.0,637.47,509.89
2018,11,11,15,0,729.0,79.0,2.1,18.7,324.0,613.7,492.48
2018,11,11,15,15,687.0,73.5,2.1,18.7,280.0,576.22,464.33
2018,11,11,15,30,645.0,68.0,2.1,18.7,236.0,536.78,433.61
2018,11,11,15,45,582.5,60.5,1.75,18.0,190.5,480.21,387.89
2018,11,11,16,0,520.0,53.0,1.4,17.3,145.0,423.2,339.87
2018,11,11,16,15,420.5,43.0,1.45,16.9,103.0,341.3,270.56
2018,11,11,16,30,321.0,33.0,1.5,16.5,61.0,262.16,188.51
2018,11,11,16,45,183.5,19.5,1.5,16.15,33.5,120.06,0.0
2018,11,11,17,0,46.0,6.0,1.5,15.8,6.0,29.94,0.0
2018,11,11,17,15,23.0,3.0,1.55,15.5,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,8.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,8.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,8.65,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.35,8.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,11,12,6,45,69.5,8.5,4.3,8.9,11.0,0.0,0.0
2018,11,12,7,0,139.0,17.0,4.3,9.0,22.0,15.46,0.0
2018,11,12,7,15,265.0,29.5,4.35,9.5,56.5,24.73,12.7
2018,11,12,7,30,391.0,42.0,4.4,10.0,91.0,34.59,24.57
2018,11,12,7,45,470.0,51.5,4.5,10.5,134.0,41.28,31.21
2018,11,12,8,0,549.0,61.0,4.6,11.0,177.0,47.84,37.43
2018,11,12,8,15,599.5,68.5,4.55,11.35,221.0,52.43,41.72
2018,11,12,8,30,650.0,76.0,4.5,11.7,265.0,56.96,45.81
2018,11,12,8,45,683.0,82.0,4.45,12.1,306.5,60.1,48.55
2018,11,12,9,0,716.0,88.0,4.4,12.5,348.0,63.22,51.19
2018,11,12,9,15,734.5,93.5,4.25,13.0,384.0,65.83,53.32
2018,11,12,9,30,753.0,99.0,4.1,13.5,420.0,93.29,57.9
2018,11,12,9,45,762.5,105.0,3.95,14.0,450.0,142.04,83.93
2018,11,12,10,0,772.0,111.0,3.8,14.5,480.0,191.2,120.08
2018,11,12,10,15,785.5,113.5,3.6,15.0,505.5,238.52,159.43
2018,11,12,10,30,799.0,116.0,3.4,15.5,531.0,286.14,201.13
2018,11,12,10,45,808.0,117.5,3.15,15.95,549.0,331.68,241.84
2018,11,12,11,0,817.0,119.0,2.9,16.4,567.0,376.61,281.63
2018,11,12,11,15,822.5,119.5,2.75,16.85,577.5,418.5,318.41
2018,11,12,11,30,828.0,120.0,2.6,17.3,588.0,460.95,354.58
2018,11,12,11,45,830.5,119.5,2.4,17.75,590.5,497.02,384.78
2018,11,12,12,0,833.0,119.0,2.2,18.2,593.0,531.1,412.47
2018,11,12,12,15,825.0,120.5,2.0,18.55,586.0,559.42,435.07
2018,11,12,12,30,817.0,122.0,1.8,18.9,579.0,585.34,455.05
2018,11,12,12,45,802.5,123.0,1.6,19.2,563.5,604.19,469.21
2018,11,12,13,0,788.0,124.0,1.4,19.5,548.0,619.75,480.39
2018,11,12,13,15,778.5,121.5,1.25,19.65,527.0,631.53,489.11
2018,11,12,13,30,769.0,119.0,1.1,19.8,506.0,640.16,495.25
2018,11,12,13,45,755.0,115.5,0.9,19.95,478.5,641.63,495.5
2018,11,12,14,0,741.0,112.0,0.7,20.1,451.0,639.9,493.16
2018,11,12,14,15,719.5,108.0,0.6,20.05,417.0,629.44,485.92
2018,11,12,14,30,698.0,104.0,0.5,20.0,383.0,615.9,476.37
2018,11,12,14,45,668.5,98.0,0.45,20.0,344.0,591.84,459.61
2018,11,12,15,0,639.0,92.0,0.4,20.0,305.0,565.13,440.59
2018,11,12,15,15,595.0,85.0,0.4,20.0,262.5,525.26,411.8
2018,11,12,15,30,551.0,78.0,0.4,20.0,220.0,483.54,380.6
2018,11,12,15,45,488.5,68.5,0.5,19.25,176.5,425.94,337.67
2018,11,12,16,0,426.0,59.0,0.6,18.5,133.0,367.91,291.9
2018,11,12,16,15,333.5,46.0,0.7,18.1,93.5,291.24,228.0
2018,11,12,16,30,241.0,33.0,0.8,17.7,54.0,217.65,151.74
2018,11,12,16,45,135.5,19.0,0.85,17.3,29.5,92.45,0.0
2018,11,12,17,0,30.0,5.0,0.9,16.9,5.0,4.55,0.0
2018,11,12,17,15,15.0,2.5,0.95,16.65,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,14.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,14.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.25,14.25,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,13,6,45,2.5,4.5,2.55,10.45,4.5,0.0,0.0
2018,11,13,7,0,5.0,9.0,2.6,10.4,9.0,8.19,0.0
2018,11,13,7,15,2.5,22.0,2.6,10.6,22.0,19.26,7.95
2018,11,13,7,30,0.0,35.0,2.6,10.8,35.0,30.32,20.71
2018,11,13,7,45,1.5,50.5,2.6,11.0,51.0,43.23,32.85
2018,11,13,8,0,3.0,66.0,2.6,11.2,67.0,56.01,44.69
2018,11,13,8,15,14.0,83.0,2.65,11.4,87.0,69.8,57.27
2018,11,13,8,30,25.0,100.0,2.7,11.6,107.0,80.82,67.19
2018,11,13,8,45,13.0,98.0,2.8,11.85,101.5,83.12,69.17
2018,11,13,9,0,1.0,96.0,2.9,12.1,96.0,82.39,68.36
2018,11,13,9,15,7.5,99.5,2.9,12.4,102.5,85.75,71.14
2018,11,13,9,30,14.0,103.0,2.9,12.7,109.0,89.55,70.63
2018,11,13,9,45,24.5,136.0,2.9,13.05,147.5,114.13,90.36
2018,11,13,10,0,35.0,169.0,2.9,13.4,186.0,142.89,113.39
2018,11,13,10,15,38.5,181.5,2.85,13.7,201.0,157.11,124.69
2018,11,13,10,30,42.0,194.0,2.8,14.0,216.0,171.86,136.54
2018,11,13,10,45,44.5,198.5,2.75,14.35,222.5,180.64,143.56
2018,11,13,11,0,47.0,203.0,2.7,14.7,229.0,189.52,150.71
2018,11,13,11,15,107.0,228.5,2.6,14.9,288.5,238.1,189.1
2018,11,13,11,30,167.0,254.0,2.5,15.1,348.0,292.65,232.28
2018,11,13,11,45,116.0,234.0,2.35,15.3,299.5,263.13,209.48
2018,11,13,12,0,65.0,214.0,2.2,15.5,251.0,224.34,178.87
2018,11,13,12,15,51.5,216.0,2.05,15.6,245.0,223.63,178.49
2018,11,13,12,30,38.0,218.0,1.9,15.7,239.0,222.08,177.21
2018,11,13,12,45,134.0,220.0,1.75,15.8,292.0,290.21,232.72
2018,11,13,13,0,230.0,222.0,1.6,15.9,345.0,365.25,292.59
2018,11,13,13,15,172.0,217.5,1.5,15.95,307.5,325.1,260.67
2018,11,13,13,30,114.0,213.0,1.4,16.0,270.0,290.42,233.06
2018,11,13,13,45,254.0,179.0,1.3,16.0,297.0,361.59,292.15
2018,11,13,14,0,394.0,145.0,1.2,16.0,324.0,436.43,352.39
2018,11,13,14,15,336.0,146.5,1.15,15.85,291.0,393.05,318.59
2018,11,13,14,30,278.0,148.0,1.1,15.7,258.0,361.08,293.72
2018,11,13,14,45,192.5,141.0,1.05,15.5,213.5,287.63,235.19
2018,11,13,15,0,107.0,134.0,1.0,15.3,169.0,226.26,184.87
2018,11,13,15,15,87.5,116.0,1.0,15.3,142.0,195.18,159.58
2018,11,13,15,30,68.0,98.0,1.0,15.3,115.0,152.67,124.21
2018,11,13,15,45,48.0,79.5,1.1,14.9,90.5,120.17,96.66
2018,11,13,16,0,28.0,61.0,1.2,14.5,66.0,87.46,68.35
2018,11,13,16,15,17.0,44.5,1.2,14.35,47.0,63.25,46.81
2018,11,13,16,30,6.0,28.0,1.2,14.2,28.0,32.82,18.18
2018,11,13,16,45,11.0,16.0,1.2,14.05,16.0,20.62,0.0
2018,11,13,17,0,16.0,4.0,1.2,13.9,4.0,3.64,0.0
2018,11,13,17,15,8.0,2.0,1.2,13.8,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,14,6,45,49.5,6.5,2.55,8.85,8.0,0.0,0.0
2018,11,14,7,0,99.0,13.0,2.6,8.8,16.0,11.82,0.0
2018,11,14,7,15,217.5,27.5,2.7,9.2,48.5,21.7,8.82
2018,11,14,7,30,336.0,42.0,2.8,9.6,81.0,34.88,24.66
2018,11,14,7,45,412.0,53.0,2.85,9.95,122.0,42.9,32.65
2018,11,14,8,0,488.0,64.0,2.9,10.3,163.0,50.72,40.08
2018,11,14,8,15,538.0,72.5,3.0,10.65,205.5,56.03,45.07
2018,11,14,8,30,588.0,81.0,3.1,11.0,248.0,61.26,49.81
2018,11,14,8,45,619.0,88.5,3.15,11.3,287.5,65.45,53.52
2018,11,14,9,0,650.0,96.0,3.2,11.6,327.0,69.59,57.09
2018,11,14,9,15,671.5,102.0,3.15,12.05,362.5,72.42,59.42
2018,11,14,9,30,693.0,108.0,3.1,12.5,398.0,93.78,62.23
2018,11,14,9,45,705.0,114.5,3.05,12.95,428.0,139.93,85.74
2018,11,14,10,0,717.0,121.0,3.0,13.4,458.0,186.86,119.47
2018,11,14,10,15,729.0,124.0,2.95,13.9,482.0,231.49,156.22
2018,11,14,10,30,741.0,127.0,2.9,14.4,506.0,276.4,195.42
2018,11,14,10,45,747.5,129.5,2.85,14.9,523.0,319.4,233.92
2018,11,14,11,0,754.0,132.0,2.8,15.4,540.0,361.73,271.64
2018,11,14,11,15,758.0,133.5,2.75,15.75,550.0,401.38,306.84
2018,11,14,11,30,762.0,135.0,2.7,16.1,560.0,439.72,340.23
2018,11,14,11,45,762.0,135.5,2.6,16.45,562.0,473.88,369.5
2018,11,14,12,0,762.0,136.0,2.5,16.8,564.0,506.07,396.46
2018,11,14,12,15,753.0,137.5,2.45,17.0,557.0,532.46,418.7
2018,11,14,12,30,744.0,139.0,2.4,17.2,550.0,556.1,438.33
2018,11,14,12,45,728.0,140.0,2.35,17.4,534.5,572.43,452.02
2018,11,14,13,0,712.0,141.0,2.3,17.6,519.0,585.58,463.03
2018,11,14,13,15,696.5,139.5,2.25,17.75,497.5,593.38,469.95
2018,11,14,13,30,681.0,138.0,2.2,17.9,476.0,598.05,474.38
2018,11,14,13,45,658.5,135.5,2.15,18.0,447.5,594.08,472.32
2018,11,14,14,0,636.0,133.0,2.1,18.1,419.0,586.92,467.8
2018,11,14,14,15,608.5,128.0,2.1,18.0,385.5,570.87,457.08
2018,11,14,14,30,581.0,123.0,2.1,17.9,352.0,547.92,441.02
2018,11,14,14,45,544.0,116.5,2.05,17.85,314.0,519.24,419.8
2018,11,14,15,0,507.0,110.0,2.0,17.8,276.0,488.66,396.6
2018,11,14,15,15,464.0,99.5,2.0,17.8,235.5,447.81,364.85
2018,11,14,15,30,421.0,89.0,2.0,17.8,195.0,405.96,331.28
2018,11,14,15,45,359.5,76.0,1.85,16.85,154.0,348.71,284.84
2018,11,14,16,0,298.0,63.0,1.7,15.9,113.0,292.22,237.26
2018,11,14,16,15,219.5,46.0,1.75,15.5,76.5,221.54,175.76
2018,11,14,16,30,141.0,29.0,1.8,15.1,40.0,149.91,100.07
2018,11,14,16,45,77.0,16.0,1.85,14.7,21.5,56.84,0.0
2018,11,14,17,0,13.0,3.0,1.9,14.3,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,1.9,14.05,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,15,6,45,21.5,5.0,2.65,9.25,5.5,0.0,0.0
2018,11,15,7,0,43.0,10.0,2.7,9.2,11.0,9.1,0.0
2018,11,15,7,15,106.0,25.5,2.75,9.5,35.5,20.66,6.98
2018,11,15,7,30,169.0,41.0,2.8,9.8,60.0,31.74,21.79
2018,11,15,7,45,224.5,57.0,2.85,10.1,94.5,43.49,33.1
2018,11,15,8,0,280.0,73.0,2.9,10.4,129.0,54.9,43.77
2018,11,15,8,15,308.0,84.5,3.0,10.7,159.5,62.49,50.83
2018,11,15,8,30,336.0,96.0,3.1,11.0,190.0,69.85,57.52
2018,11,15,8,45,382.0,108.0,3.2,11.3,230.5,77.46,64.28
2018,11,15,9,0,428.0,120.0,3.3,11.6,271.0,84.9,70.78
2018,11,15,9,15,438.0,129.5,3.2,11.95,298.0,90.2,75.26
2018,11,15,9,30,448.0,139.0,3.1,12.3,325.0,106.83,78.5
2018,11,15,9,45,519.5,144.5,3.05,12.65,375.5,144.62,97.31
2018,11,15,10,0,591.0,150.0,3.0,13.0,426.0,189.4,127.42
2018,11,15,10,15,609.5,153.5,2.95,13.4,451.0,229.67,159.96
2018,11,15,10,30,628.0,157.0,2.9,13.8,476.0,273.05,197.05
2018,11,15,10,45,637.5,160.5,2.85,14.25,494.0,312.7,232.09
2018,11,15,11,0,647.0,164.0,2.8,14.7,512.0,352.22,266.94
2018,11,15,11,15,652.5,166.0,2.75,15.05,522.0,388.64,299.04
2018,11,15,11,30,658.0,168.0,2.7,15.4,532.0,424.15,329.8
2018,11,15,11,45,659.5,168.0,2.65,15.7,534.0,455.0,356.41
2018,11,15,12,0,661.0,168.0,2.6,16.0,536.0,484.25,381.15
2018,11,15,12,15,620.5,174.5,2.55,16.2,517.5,492.76,389.69
2018,11,15,12,30,580.0,181.0,2.5,16.4,499.0,500.36,397.0
2018,11,15,12,45,582.5,178.5,2.5,16.6,491.5,519.91,413.4
2018,11,15,13,0,585.0,176.0,2.5,16.8,484.0,537.61,428.09
2018,11,15,13,15,575.0,172.0,2.5,16.9,465.0,544.16,434.31
2018,11,15,13,30,565.0,168.0,2.5,17.0,446.0,548.21,438.57
2018,11,15,13,45,553.5,162.5,2.5,17.1,422.5,547.28,438.98
2018,11,15,14,0,542.0,157.0,2.5,17.2,399.0,543.91,437.47
2018,11,15,14,15,517.0,149.5,2.45,17.1,366.5,527.06,425.62
2018,11,15,14,30,492.0,142.0,2.4,17.0,334.0,507.85,411.79
2018,11,15,14,45,459.0,132.5,2.3,16.95,297.5,478.95,389.89
2018,11,15,15,0,426.0,123.0,2.2,16.9,261.0,448.28,366.14
2018,11,15,15,15,384.5,110.0,2.2,16.9,221.5,406.56,333.21
2018,11,15,15,30,343.0,97.0,2.2,16.9,182.0,363.95,298.58
2018,11,15,15,45,289.5,80.5,2.0,16.0,142.5,309.06,253.44
2018,11,15,16,0,236.0,64.0,1.8,15.1,103.0,254.59,207.13
2018,11,15,16,15,171.5,45.5,1.8,14.75,69.0,179.5,142.14
2018,11,15,16,30,107.0,27.0,1.8,14.4,35.0,112.96,72.31
2018,11,15,16,45,58.0,14.5,1.85,14.1,18.5,44.88,0.0
2018,11,15,17,0,9.0,2.0,1.9,13.8,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.9,13.6,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.0,3.05,8.25,5.5,0.0,0.0
2018,11,16,7,0,54.0,10.0,3.0,8.2,11.0,9.1,0.0
2018,11,16,7,15,144.0,25.5,3.05,8.6,39.0,20.08,5.28
2018,11,16,7,30,234.0,41.0,3.1,9.0,67.0,31.93,21.89
2018,11,16,7,45,310.0,54.5,3.15,9.4,105.5,41.87,31.69
2018,11,16,8,0,386.0,68.0,3.2,9.8,144.0,51.56,40.84
2018,11,16,8,15,440.5,78.5,3.15,10.1,185.0,58.69,47.52
2018,11,16,8,30,495.0,89.0,3.1,10.4,226.0,65.64,53.86
2018,11,16,8,45,534.5,97.0,3.1,10.7,265.5,72.68,60.14
2018,11,16,9,0,574.0,105.0,3.1,11.0,305.0,77.06,63.94
2018,11,16,9,15,592.5,113.0,3.05,11.45,338.5,81.28,67.48
2018,11,16,9,30,611.0,121.0,3.0,11.9,372.0,97.94,69.72
2018,11,16,9,45,619.0,129.5,2.95,12.35,400.0,141.03,91.17
2018,11,16,10,0,627.0,138.0,2.9,12.8,428.0,184.64,122.1
2018,11,16,10,15,643.0,141.5,2.75,13.3,452.5,225.85,155.31
2018,11,16,10,30,659.0,145.0,2.6,13.8,477.0,267.93,191.4
2018,11,16,10,45,669.5,147.0,2.45,14.3,494.5,307.85,226.66
2018,11,16,11,0,680.0,149.0,2.3,14.8,512.0,347.63,261.66
2018,11,16,11,15,686.5,150.0,2.15,15.15,522.0,384.73,294.21
2018,11,16,11,30,693.0,151.0,2.0,15.5,532.0,420.89,325.26
2018,11,16,11,45,696.0,150.5,1.9,15.8,534.5,453.03,352.65
2018,11,16,12,0,699.0,150.0,1.8,16.1,537.0,483.57,378.08
2018,11,16,12,15,704.5,146.5,1.7,16.4,533.5,510.81,400.38
2018,11,16,12,30,710.0,143.0,1.6,16.7,530.0,536.19,420.74
2018,11,16,12,45,715.5,138.0,1.5,17.0,520.0,558.08,438.04
2018,11,16,13,0,721.0,133.0,1.4,17.3,510.0,577.74,453.31
2018,11,16,13,15,710.0,130.5,1.3,17.45,490.0,587.49,461.11
2018,11,16,13,30,699.0,128.0,1.2,17.6,470.0,594.24,466.55
2018,11,16,13,45,683.5,123.5,1.05,17.8,443.0,593.06,465.53
2018,11,16,14,0,668.0,119.0,0.9,18.0,416.0,588.84,462.13
2018,11,16,14,15,645.5,115.0,0.75,18.05,384.0,577.56,453.59
2018,11,16,14,30,623.0,111.0,0.6,18.1,352.0,563.39,442.73
2018,11,16,14,45,592.0,104.0,0.5,18.1,314.5,537.72,423.77
2018,11,16,15,0,561.0,97.0,0.4,18.1,277.0,509.57,402.65
2018,11,16,15,15,516.5,88.5,0.4,18.1,236.5,468.86,372.39
2018,11,16,15,30,472.0,80.0,0.4,18.1,196.0,424.83,338.6
2018,11,16,15,45,410.0,69.0,0.35,17.6,155.5,369.28,294.65
2018,11,16,16,0,348.0,58.0,0.3,17.1,115.0,314.5,249.47
2018,11,16,16,15,262.0,43.5,0.4,16.8,78.5,242.23,188.14
2018,11,16,16,30,176.0,29.0,0.5,16.5,42.0,167.51,103.72
2018,11,16,16,45,95.0,16.0,0.6,16.15,22.5,66.22,0.0
2018,11,16,17,0,14.0,3.0,0.7,15.8,3.0,0.0,0.0
2018,11,16,17,15,7.0,1.5,0.75,15.55,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,12.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,12.7,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,12.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,17,6,45,30.5,5.5,1.55,9.3,6.0,0.0,0.0
2018,11,17,7,0,61.0,11.0,1.6,9.2,12.0,10.01,0.0
2018,11,17,7,15,158.0,26.0,1.55,9.45,40.0,20.54,3.69
2018,11,17,7,30,255.0,41.0,1.5,9.7,68.0,32.03,21.77
2018,11,17,7,45,332.5,53.5,1.5,9.95,106.5,41.23,31.02
2018,11,17,8,0,410.0,66.0,1.5,10.2,145.0,50.21,39.55
2018,11,17,8,15,321.0,80.5,1.4,10.45,151.5,59.77,48.42
2018,11,17,8,30,232.0,95.0,1.3,10.7,158.0,71.98,59.48
2018,11,17,8,45,254.0,108.5,1.2,11.0,187.5,81.17,67.64
2018,11,17,9,0,276.0,122.0,1.1,11.3,217.0,90.11,75.44
2018,11,17,9,15,396.5,121.0,1.0,11.75,273.5,84.33,70.04
2018,11,17,9,30,517.0,120.0,0.9,12.2,330.0,92.15,67.11
2018,11,17,9,45,634.0,108.5,0.85,12.6,386.0,123.32,75.97
2018,11,17,10,0,751.0,97.0,0.8,13.0,442.0,165.13,99.97
2018,11,17,10,15,775.0,96.5,0.75,13.25,469.0,214.56,139.26
2018,11,17,10,30,799.0,96.0,0.7,13.5,496.0,260.17,178.02
2018,11,17,10,45,821.5,94.0,0.7,13.7,517.5,305.04,217.4
2018,11,17,11,0,844.0,92.0,0.7,13.9,539.0,350.42,257.2
2018,11,17,11,15,848.0,92.5,0.75,14.05,549.0,391.62,293.93
2018,11,17,11,30,852.0,93.0,0.8,14.2,559.0,431.29,328.73
2018,11,17,11,45,852.5,94.0,0.85,14.35,561.5,468.18,360.66
2018,11,17,12,0,853.0,95.0,0.9,14.5,564.0,502.95,390.23
2018,11,17,12,15,829.5,102.0,1.0,14.5,554.5,529.19,413.35
2018,11,17,12,30,806.0,109.0,1.1,14.5,545.0,551.68,433.17
2018,11,17,12,45,771.5,117.0,1.2,14.55,526.5,566.16,446.48
2018,11,17,13,0,737.0,125.0,1.3,14.6,508.0,576.51,456.38
2018,11,17,13,15,728.0,122.0,1.35,14.55,488.5,587.2,466.48
2018,11,17,13,30,719.0,119.0,1.4,14.5,469.0,594.93,474.21
2018,11,17,13,45,705.5,115.5,1.5,14.45,443.0,596.32,477.42
2018,11,17,14,0,692.0,112.0,1.6,14.4,417.0,594.68,478.28
2018,11,17,14,15,671.5,107.0,1.7,14.25,384.5,583.89,472.23
2018,11,17,14,30,651.0,102.0,1.8,14.1,352.0,570.19,463.73
2018,11,17,14,45,622.0,96.0,1.9,13.95,315.5,547.05,447.55
2018,11,17,15,0,593.0,90.0,2.0,13.8,279.0,521.41,428.82
2018,11,17,15,15,548.0,83.0,2.0,13.8,238.5,482.01,397.78
2018,11,17,15,30,503.0,76.0,2.0,13.8,198.0,440.88,364.27
2018,11,17,15,45,440.5,66.0,2.1,13.15,157.5,384.51,318.07
2018,11,17,16,0,378.0,56.0,2.2,12.5,117.0,329.15,270.51
2018,11,17,16,15,258.0,42.5,2.1,12.1,78.0,237.87,190.04
2018,11,17,16,30,138.0,29.0,2.0,11.7,39.0,144.77,87.69
2018,11,17,16,45,75.0,15.5,1.9,11.3,20.5,54.71,0.0
2018,11,17,17,0,12.0,2.0,1.8,10.9,2.0,0.0,0.0
2018,11,17,17,15,6.0,1.0,1.7,10.75,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,10.4,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,10.15,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,10.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,10.05,0.0,0.0,0.0
