Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,12,45,891.5,68.5,1.95,14.8,498.0,527.29,418.85
2018,12,8,13,0,885.0,69.0,1.8,14.9,487.0,548.48,436.7
2018,12,8,13,15,876.5,68.0,1.7,14.9,469.0,563.95,450.14
2018,12,8,13,30,868.0,67.0,1.6,14.9,451.0,576.29,460.85
2018,12,8,13,45,854.5,65.5,1.55,14.95,426.0,585.49,469.02
2018,12,8,14,0,841.0,64.0,1.5,15.0,401.0,588.4,472.28
2018,12,8,14,15,820.5,62.0,1.45,14.95,370.0,583.28,469.46
2018,12,8,14,30,800.0,60.0,1.4,14.9,339.0,574.99,463.97
2018,12,8,14,45,771.0,57.5,1.4,14.85,303.0,557.9,451.7
2018,12,8,15,0,742.0,55.0,1.4,14.8,267.0,538.01,436.7
2018,12,8,15,15,617.0,57.0,1.4,14.8,216.0,466.75,380.52
2018,12,8,15,30,492.0,59.0,1.4,14.8,165.0,391.54,319.74
2018,12,8,15,45,410.0,51.0,1.4,14.25,126.5,330.19,269.01
2018,12,8,16,0,328.0,43.0,1.4,13.7,88.0,269.34,216.4
2018,12,8,16,15,245.5,31.5,1.55,13.45,58.5,205.89,154.37
2018,12,8,16,30,163.0,20.0,1.7,13.2,29.0,131.19,0.0
2018,12,8,16,45,81.5,10.0,1.85,12.95,14.5,50.6,0.0
2018,12,8,17,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,9,7,15,27.5,7.5,1.9,10.85,8.5,6.82,0.0
2018,12,9,7,30,55.0,15.0,1.9,10.9,17.0,13.64,0.0
2018,12,9,7,45,169.0,28.5,1.85,10.95,47.5,22.29,11.65
2018,12,9,8,0,283.0,42.0,1.8,11.0,78.0,32.57,22.79
2018,12,9,8,15,357.0,50.5,1.8,11.1,112.5,40.12,30.12
2018,12,9,8,30,431.0,59.0,1.8,11.2,147.0,45.93,35.68
2018,12,9,8,45,406.5,73.5,1.8,11.3,170.5,54.7,43.76
2018,12,9,9,0,382.0,88.0,1.8,11.4,194.0,64.32,52.47
2018,12,9,9,15,354.0,102.5,1.75,11.45,211.0,73.6,60.79
2018,12,9,9,30,326.0,117.0,1.7,11.5,228.0,82.61,68.76
2018,12,9,9,45,169.0,116.5,1.65,11.55,174.5,86.81,72.38
2018,12,9,10,0,12.0,116.0,1.6,11.6,121.0,99.68,79.49
2018,12,9,10,15,68.5,150.5,1.5,11.65,180.5,130.72,102.83
2018,12,9,10,30,125.0,185.0,1.4,11.7,240.0,168.12,131.07
2018,12,9,10,45,81.0,144.5,1.25,11.8,180.5,138.12,108.11
2018,12,9,11,0,37.0,104.0,1.1,11.9,121.0,100.31,78.46
2018,12,9,11,15,18.5,106.0,1.0,11.9,114.5,98.8,77.97
2018,12,9,11,30,0.0,108.0,0.9,11.9,108.0,95.23,75.43
2018,12,9,11,45,13.5,147.0,0.85,11.9,153.5,134.41,107.87
2018,12,9,12,0,27.0,186.0,0.8,11.9,199.0,177.37,142.99
2018,12,9,12,15,100.0,192.0,0.95,11.9,241.0,222.22,179.37
2018,12,9,12,30,173.0,198.0,1.1,11.9,283.0,268.72,217.35
2018,12,9,12,45,284.0,186.5,1.25,11.9,322.0,327.66,265.57
2018,12,9,13,0,395.0,175.0,1.4,11.9,361.0,393.41,319.08
2018,12,9,13,15,531.0,137.0,1.6,11.9,377.5,443.17,360.69
2018,12,9,13,30,667.0,99.0,1.8,11.9,394.0,499.58,407.65
2018,12,9,13,45,691.0,88.0,2.0,11.9,378.5,515.15,421.98
2018,12,9,14,0,715.0,77.0,2.2,11.9,363.0,526.63,433.34
2018,12,9,14,15,590.0,91.0,2.35,11.85,315.0,478.14,395.85
2018,12,9,14,30,465.0,105.0,2.5,11.8,267.0,418.37,348.59
2018,12,9,14,45,434.5,98.0,2.6,11.75,236.5,396.0,331.38
2018,12,9,15,0,404.0,91.0,2.7,11.7,206.0,372.02,312.06
2018,12,9,15,15,325.5,83.5,2.7,11.7,167.5,317.2,266.1
2018,12,9,15,30,247.0,76.0,2.7,11.7,129.0,250.32,209.3
2018,12,9,15,45,188.5,62.5,2.7,11.45,98.0,200.39,165.82
2018,12,9,16,0,130.0,49.0,2.7,11.2,67.0,151.44,122.17
2018,12,9,16,15,91.5,33.5,2.7,11.05,44.0,111.39,82.57
2018,12,9,16,30,53.0,18.0,2.7,10.9,21.0,60.08,0.0
2018,12,9,16,45,26.5,9.0,2.7,10.75,10.5,21.67,0.0
2018,12,9,17,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,10,7,15,14.0,6.5,3.4,9.0,7.0,5.91,0.0
2018,12,10,7,30,28.0,13.0,3.5,9.1,14.0,11.82,0.0
2018,12,10,7,45,53.5,29.0,3.65,9.25,34.5,24.05,12.72
2018,12,10,8,0,79.0,45.0,3.8,9.4,55.0,36.56,26.34
2018,12,10,8,15,112.5,60.5,3.85,9.55,80.5,48.52,37.73
2018,12,10,8,30,146.0,76.0,3.9,9.7,106.0,58.31,46.97
2018,12,10,8,45,128.5,91.0,3.95,9.85,121.5,71.18,58.82
2018,12,10,9,0,111.0,106.0,4.0,10.0,137.0,81.82,68.49
2018,12,10,9,15,89.5,120.0,4.05,10.2,147.0,91.51,77.17
2018,12,10,9,30,68.0,134.0,4.1,10.4,157.0,104.89,89.02
2018,12,10,9,45,85.5,147.5,4.15,10.65,179.0,114.96,97.79
2018,12,10,10,0,103.0,161.0,4.2,10.9,201.0,128.99,101.75
2018,12,10,10,15,85.0,166.5,4.15,11.2,201.0,143.34,113.21
2018,12,10,10,30,67.0,172.0,4.1,11.5,201.0,151.66,120.57
2018,12,10,10,45,66.5,175.0,4.05,11.8,205.0,159.71,127.26
2018,12,10,11,0,66.0,178.0,4.0,12.1,209.0,167.39,133.79
2018,12,10,11,15,100.0,189.5,3.9,12.3,237.5,191.96,153.43
2018,12,10,11,30,134.0,201.0,3.8,12.5,266.0,220.25,176.43
2018,12,10,11,45,150.0,205.5,3.65,12.75,279.0,238.73,191.87
2018,12,10,12,0,166.0,210.0,3.5,13.0,292.0,258.2,208.16
2018,12,10,12,15,378.5,173.0,3.45,13.15,358.5,336.21,271.02
2018,12,10,12,30,591.0,136.0,3.4,13.3,425.0,421.74,340.21
2018,12,10,12,45,713.5,105.0,3.4,13.4,446.0,473.3,382.96
2018,12,10,13,0,836.0,74.0,3.4,13.5,467.0,526.45,427.09
2018,12,10,13,15,763.0,84.0,3.45,13.55,432.5,518.17,422.45
2018,12,10,13,30,690.0,94.0,3.5,13.6,398.0,505.93,414.4
2018,12,10,13,45,751.5,80.0,3.6,13.7,394.5,538.7,442.4
2018,12,10,14,0,813.0,66.0,3.7,13.8,391.0,571.23,469.82
2018,12,10,14,15,814.5,60.5,3.75,13.7,365.0,575.25,474.54
2018,12,10,14,30,816.0,55.0,3.8,13.6,339.0,576.25,476.76
2018,12,10,14,45,788.5,53.0,3.9,13.55,303.5,560.93,465.52
2018,12,10,15,0,761.0,51.0,4.0,13.5,268.0,542.81,451.44
2018,12,10,15,15,719.5,48.0,4.0,13.5,229.0,512.45,426.36
2018,12,10,15,30,678.0,45.0,4.0,13.5,190.0,479.97,398.3
2018,12,10,15,45,612.0,40.0,3.65,12.9,149.5,429.1,354.09
2018,12,10,16,0,546.0,35.0,3.3,12.3,109.0,377.41,306.75
2018,12,10,16,15,420.5,27.5,3.3,12.0,72.5,290.55,221.3
2018,12,10,16,30,295.0,20.0,3.3,11.7,36.0,201.55,0.0
2018,12,10,16,45,147.5,10.0,3.3,11.4,18.0,84.08,0.0
2018,12,10,17,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,11,7,15,127.0,8.5,2.45,8.85,13.5,7.73,0.0
2018,12,11,7,30,254.0,17.0,2.4,9.1,27.0,15.46,0.0
2018,12,11,7,45,400.0,24.0,2.4,9.4,62.0,21.48,10.37
2018,12,11,8,0,546.0,31.0,2.4,9.7,97.0,27.21,18.11
2018,12,11,8,15,615.0,36.0,2.45,10.05,137.5,30.87,21.94
2018,12,11,8,30,684.0,41.0,2.5,10.4,178.0,34.57,25.55
2018,12,11,8,45,726.5,44.0,2.55,10.75,217.5,36.43,27.37
2018,12,11,9,0,769.0,47.0,2.6,11.1,257.0,38.36,29.15
2018,12,11,9,15,794.0,50.5,2.65,11.45,293.0,40.63,31.18
2018,12,11,9,30,819.0,54.0,2.7,11.8,329.0,42.9,33.16
2018,12,11,9,45,835.0,56.5,2.7,12.1,360.0,50.35,39.77
2018,12,11,10,0,851.0,59.0,2.7,12.4,391.0,97.58,51.39
2018,12,11,10,15,863.0,60.5,2.75,12.65,416.0,144.21,79.92
2018,12,11,10,30,875.0,62.0,2.8,12.9,441.0,190.82,116.41
2018,12,11,10,45,882.5,63.5,2.85,13.2,460.0,236.31,156.15
2018,12,11,11,0,890.0,65.0,2.9,13.5,479.0,280.97,196.92
2018,12,11,11,15,893.5,65.5,3.0,13.65,490.0,322.56,235.89
2018,12,11,11,30,897.0,66.0,3.1,13.8,501.0,362.56,273.35
2018,12,11,11,45,897.5,66.5,3.25,13.95,505.0,399.71,308.08
2018,12,11,12,0,898.0,67.0,3.4,14.1,509.0,434.73,340.46
2018,12,11,12,15,897.0,66.5,3.5,14.15,505.5,465.84,369.16
2018,12,11,12,30,896.0,66.0,3.6,14.2,502.0,494.43,395.29
2018,12,11,12,45,892.0,65.0,3.75,14.25,491.5,518.38,417.38
2018,12,11,13,0,888.0,64.0,3.9,14.3,481.0,539.44,436.79
2018,12,11,13,15,879.0,63.0,4.0,14.25,463.0,554.83,451.5
2018,12,11,13,30,870.0,62.0,4.1,14.2,445.0,567.07,463.46
2018,12,11,13,45,856.5,60.5,4.25,14.2,420.0,573.0,470.4
2018,12,11,14,0,843.0,59.0,4.4,14.2,395.0,575.71,474.62
2018,12,11,14,15,817.0,58.0,4.35,14.1,363.5,572.57,473.33
2018,12,11,14,30,791.0,57.0,4.3,14.0,332.0,562.43,466.29
2018,12,11,14,45,703.5,61.0,4.25,13.9,286.5,517.8,431.01
2018,12,11,15,0,616.0,65.0,4.2,13.8,241.0,474.05,395.54
2018,12,11,15,15,638.0,54.5,4.2,13.8,213.5,474.05,395.25
2018,12,11,15,30,660.0,44.0,4.2,13.8,186.0,467.48,388.36
2018,12,11,15,45,590.0,39.5,3.65,13.15,146.0,415.23,342.65
2018,12,11,16,0,520.0,35.0,3.1,12.5,106.0,362.27,294.27
2018,12,11,16,15,371.0,28.0,3.2,12.25,69.5,271.74,206.79
2018,12,11,16,30,222.0,21.0,3.3,12.0,33.0,163.58,0.72
2018,12,11,16,45,111.0,10.5,3.45,11.75,16.5,65.95,0.0
2018,12,11,17,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,12,12,7,15,51.0,7.5,4.7,10.15,9.5,6.82,0.0
2018,12,12,7,30,102.0,15.0,4.9,10.3,19.0,13.64,0.0
2018,12,12,7,45,207.0,27.0,5.15,10.5,47.5,21.23,9.66
2018,12,12,8,0,312.0,39.0,5.4,10.7,76.0,31.85,21.95
2018,12,12,8,15,366.5,48.0,5.45,10.8,108.5,38.23,28.34
2018,12,12,8,30,421.0,57.0,5.5,10.9,141.0,44.48,34.32
2018,12,12,8,45,523.5,60.0,5.6,11.0,186.5,45.67,35.62
2018,12,12,9,0,626.0,63.0,5.7,11.1,232.0,47.13,37.03
2018,12,12,9,15,491.5,88.0,5.6,11.3,232.0,65.41,53.5
2018,12,12,9,30,357.0,113.0,5.5,11.5,232.0,80.21,66.69
2018,12,12,9,45,405.0,117.5,5.4,11.65,265.0,82.54,68.66
2018,12,12,10,0,453.0,122.0,5.3,11.8,298.0,112.13,76.78
2018,12,12,10,15,644.0,95.0,5.25,12.1,363.0,138.14,84.73
2018,12,12,10,30,835.0,68.0,5.2,12.4,428.0,183.18,112.39
2018,12,12,10,45,867.5,65.5,5.2,12.65,454.0,232.96,154.89
2018,12,12,11,0,900.0,63.0,5.2,12.9,480.0,279.61,196.81
2018,12,12,11,15,907.5,63.5,5.25,13.1,493.0,322.76,237.48
2018,12,12,11,30,915.0,64.0,5.3,13.3,506.0,364.64,276.95
2018,12,12,11,45,918.0,63.5,5.35,13.55,510.5,402.44,312.65
2018,12,12,12,0,921.0,63.0,5.4,13.8,515.0,438.22,346.03
2018,12,12,12,15,923.0,62.5,5.45,13.95,513.5,471.37,376.76
2018,12,12,12,30,925.0,62.0,5.5,14.1,512.0,502.14,404.93
2018,12,12,12,45,918.0,63.0,5.55,14.3,501.5,527.5,428.18
2018,12,12,13,0,911.0,64.0,5.6,14.5,491.0,549.84,448.53
2018,12,12,13,15,825.5,76.5,5.55,14.55,452.5,541.41,443.83
2018,12,12,13,30,740.0,89.0,5.5,14.6,414.0,526.17,433.18
2018,12,12,13,45,764.5,79.0,5.45,14.7,399.0,542.68,448.13
2018,12,12,14,0,789.0,69.0,5.4,14.8,384.0,558.02,461.84
2018,12,12,14,15,704.0,75.5,5.25,14.75,340.5,526.06,436.78
2018,12,12,14,30,619.0,82.0,5.1,14.7,297.0,489.07,407.28
2018,12,12,14,45,589.5,76.0,4.9,14.65,263.5,468.37,390.88
2018,12,12,15,0,560.0,70.0,4.7,14.6,230.0,445.37,371.99
2018,12,12,15,15,512.5,64.5,4.7,14.6,194.5,410.13,342.57
2018,12,12,15,30,465.0,59.0,4.7,14.6,159.0,373.45,310.93
2018,12,12,15,45,429.5,49.5,4.05,13.85,126.5,338.35,279.52
2018,12,12,16,0,394.0,40.0,3.4,13.1,94.0,302.68,245.95
2018,12,12,16,15,353.0,30.5,3.4,12.8,66.0,264.25,201.15
2018,12,12,16,30,312.0,21.0,3.4,12.5,38.0,211.37,8.36
2018,12,12,16,45,156.0,10.5,3.35,12.2,19.0,88.77,0.0
2018,12,12,17,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,13,7,15,117.5,8.0,3.2,8.95,12.0,0.0,0.0
2018,12,13,7,30,235.0,16.0,3.3,9.3,24.0,14.55,0.0
2018,12,13,7,45,381.5,23.0,3.4,9.6,58.0,20.6,8.79
2018,12,13,8,0,528.0,30.0,3.5,9.9,92.0,26.34,17.21
2018,12,13,8,15,601.5,35.0,3.6,10.15,132.0,30.02,21.12
2018,12,13,8,30,675.0,40.0,3.7,10.4,172.0,33.75,24.77
2018,12,13,8,45,721.0,43.0,3.85,10.7,212.0,35.64,26.63
2018,12,13,9,0,767.0,46.0,4.0,11.0,252.0,37.6,28.46
2018,12,13,9,15,796.5,48.5,4.05,11.35,289.0,43.79,34.03
2018,12,13,9,30,826.0,51.0,4.1,11.7,326.0,45.96,35.91
2018,12,13,9,45,846.0,53.0,4.1,12.1,358.0,47.64,37.33
2018,12,13,10,0,866.0,55.0,4.1,12.5,390.0,91.25,47.13
2018,12,13,10,15,879.5,56.5,4.1,12.9,416.0,138.63,75.07
2018,12,13,10,30,893.0,58.0,4.1,13.3,442.0,186.13,111.7
2018,12,13,10,45,902.0,58.5,4.1,13.7,461.0,231.81,151.39
2018,12,13,11,0,911.0,59.0,4.1,14.1,480.0,276.74,192.38
2018,12,13,11,15,916.5,59.5,4.1,14.3,492.5,319.71,232.57
2018,12,13,11,30,922.0,60.0,4.1,14.5,505.0,361.23,271.37
2018,12,13,11,45,923.5,60.5,4.15,14.75,509.5,399.67,307.2
2018,12,13,12,0,925.0,61.0,4.2,15.0,514.0,436.0,340.63
2018,12,13,12,15,922.5,62.0,4.1,15.1,511.5,468.86,370.52
2018,12,13,12,30,920.0,63.0,4.0,15.2,509.0,499.11,397.67
2018,12,13,12,45,913.5,63.0,3.95,15.35,498.5,523.63,419.74
2018,12,13,13,0,907.0,63.0,3.9,15.5,488.0,545.13,438.94
2018,12,13,13,15,898.0,62.5,3.8,15.55,470.0,561.66,453.91
2018,12,13,13,30,889.0,62.0,3.7,15.6,452.0,575.0,466.04
2018,12,13,13,45,875.0,61.0,3.6,15.65,427.5,581.72,472.76
2018,12,13,14,0,861.0,60.0,3.5,15.7,403.0,585.18,476.68
2018,12,13,14,15,841.0,58.5,3.3,15.65,372.5,581.3,474.54
2018,12,13,14,30,821.0,57.0,3.1,15.6,342.0,578.66,472.89
2018,12,13,14,45,791.5,54.5,2.95,15.55,306.0,561.89,460.09
2018,12,13,15,0,762.0,52.0,2.8,15.5,270.0,542.27,444.51
2018,12,13,15,15,720.0,49.0,2.8,15.5,231.0,511.95,420.0
2018,12,13,15,30,678.0,46.0,2.8,15.5,192.0,479.46,392.52
2018,12,13,15,45,608.5,41.0,2.4,14.65,151.0,426.84,347.78
2018,12,13,16,0,539.0,36.0,2.0,13.8,110.0,373.38,299.97
2018,12,13,16,15,410.0,29.0,2.0,13.5,73.5,293.89,222.24
2018,12,13,16,30,281.0,22.0,2.0,13.2,37.0,195.73,13.44
2018,12,13,16,45,140.5,11.0,2.05,12.9,18.5,81.33,0.0
2018,12,13,17,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.25,12.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.5,6.6,13.05,4.5,0.0,0.0
2018,12,14,7,30,14.0,9.0,6.8,13.2,9.0,8.19,0.0
2018,12,14,7,45,7.0,20.0,7.0,13.35,20.0,17.59,6.05
2018,12,14,8,0,0.0,31.0,7.2,13.5,31.0,27.09,17.47
2018,12,14,8,15,0.0,44.0,7.4,13.6,44.0,38.05,27.77
2018,12,14,8,30,0.0,57.0,7.6,13.7,57.0,48.92,37.81
2018,12,14,8,45,1.5,64.5,7.75,13.85,65.0,55.54,43.96
2018,12,14,9,0,3.0,72.0,7.9,14.0,73.0,62.08,49.9
2018,12,14,9,15,1.5,43.5,8.0,14.05,44.0,38.37,28.76
2018,12,14,9,30,0.0,15.0,8.1,14.1,15.0,13.19,6.18
2018,12,14,9,45,0.0,23.5,8.15,14.15,23.5,20.69,12.89
2018,12,14,10,0,0.0,32.0,8.2,14.2,32.0,28.2,18.52
2018,12,14,10,15,28.0,75.5,8.25,14.3,87.5,68.51,51.63
2018,12,14,10,30,56.0,119.0,8.3,14.4,143.0,109.37,84.72
2018,12,14,10,45,256.5,138.0,8.3,14.45,255.5,163.57,121.79
2018,12,14,11,0,457.0,157.0,8.3,14.5,368.0,241.2,180.28
2018,12,14,11,15,500.5,150.5,8.3,14.55,387.0,272.41,207.55
2018,12,14,11,30,544.0,144.0,8.3,14.6,406.0,305.89,237.26
2018,12,14,11,45,415.0,147.5,8.25,14.6,348.5,287.43,227.65
2018,12,14,12,0,286.0,151.0,8.2,14.6,291.0,254.65,204.51
2018,12,14,12,15,168.0,153.0,8.1,14.6,235.0,214.69,173.67
2018,12,14,12,30,50.0,155.0,8.0,14.6,179.0,164.6,132.91
2018,12,14,12,45,25.0,148.5,7.95,14.65,160.5,149.0,120.07
2018,12,14,13,0,0.0,142.0,7.9,14.7,142.0,127.62,102.13
2018,12,14,13,15,33.0,151.5,7.75,14.6,166.0,160.49,130.17
2018,12,14,13,30,66.0,161.0,7.6,14.5,190.0,191.24,156.52
2018,12,14,13,45,90.0,140.5,7.45,14.45,177.5,195.24,160.61
2018,12,14,14,0,114.0,120.0,7.3,14.4,165.0,191.01,157.93
2018,12,14,14,15,110.5,114.5,7.1,14.35,155.5,186.39,154.38
2018,12,14,14,30,107.0,109.0,6.9,14.3,146.0,181.43,150.45
2018,12,14,14,45,58.5,83.5,6.75,14.2,103.5,125.4,102.55
2018,12,14,15,0,10.0,58.0,6.6,14.1,61.0,57.28,43.69
2018,12,14,15,15,5.0,44.0,6.6,14.1,45.5,41.81,30.31
2018,12,14,15,30,0.0,30.0,6.6,14.1,30.0,26.42,16.92
2018,12,14,15,45,0.0,24.5,6.05,13.85,24.5,21.56,12.64
2018,12,14,16,0,0.0,19.0,5.5,13.6,19.0,16.71,8.3
2018,12,14,16,15,7.0,13.0,5.3,13.5,13.5,15.49,6.64
2018,12,14,16,30,14.0,7.0,5.1,13.4,8.0,15.07,0.0
2018,12,14,16,45,7.0,3.5,4.9,13.3,4.0,6.74,0.0
2018,12,14,17,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,15,7,15,2.0,4.5,3.5,11.9,4.5,0.0,0.0
2018,12,15,7,30,4.0,9.0,3.6,12.1,9.0,8.19,0.0
2018,12,15,7,45,29.5,25.0,3.75,12.35,28.0,20.86,7.7
2018,12,15,8,0,55.0,41.0,3.9,12.6,47.0,33.41,22.9
2018,12,15,8,15,79.0,57.0,4.05,12.8,70.0,45.71,34.59
2018,12,15,8,30,103.0,73.0,4.2,13.0,93.0,57.76,45.75
2018,12,15,8,45,192.0,84.0,4.3,13.25,131.0,64.16,51.73
2018,12,15,9,0,281.0,95.0,4.4,13.5,169.0,72.2,59.01
2018,12,15,9,15,293.5,106.5,4.4,13.7,194.0,80.06,66.0
2018,12,15,9,30,306.0,118.0,4.4,13.9,219.0,87.73,72.72
2018,12,15,9,45,376.5,120.0,4.35,14.15,256.0,84.33,69.57
2018,12,15,10,0,447.0,122.0,4.3,14.4,293.0,108.39,74.27
2018,12,15,10,15,324.0,147.0,4.2,14.6,275.5,144.56,103.09
2018,12,15,10,30,201.0,172.0,4.1,14.8,258.0,167.26,126.08
2018,12,15,10,45,150.0,185.5,4.0,15.0,251.0,180.53,139.38
2018,12,15,11,0,99.0,199.0,3.9,15.2,244.0,190.15,149.64
2018,12,15,11,15,80.5,200.5,3.8,15.3,238.0,193.43,153.32
2018,12,15,11,30,62.0,202.0,3.7,15.4,232.0,194.79,155.22
2018,12,15,11,45,76.5,207.5,3.65,15.5,244.5,209.77,167.46
2018,12,15,12,0,91.0,213.0,3.6,15.6,257.0,225.85,180.69
2018,12,15,12,15,59.5,194.0,3.6,15.65,223.0,200.91,161.05
2018,12,15,12,30,28.0,175.0,3.6,15.7,189.0,172.82,138.46
2018,12,15,12,45,34.0,175.5,3.6,15.75,192.0,178.97,143.74
2018,12,15,13,0,40.0,176.0,3.6,15.8,195.0,185.51,149.34
2018,12,15,13,15,35.5,161.5,3.55,15.75,178.0,171.72,138.27
2018,12,15,13,30,31.0,147.0,3.5,15.7,161.0,157.2,126.56
2018,12,15,13,45,26.5,131.0,3.5,15.65,142.5,140.49,112.95
2018,12,15,14,0,22.0,115.0,3.5,15.6,124.0,123.18,98.73
2018,12,15,14,15,20.5,106.5,3.5,15.55,114.5,115.1,92.16
2018,12,15,14,30,19.0,98.0,3.5,15.5,105.0,106.86,85.39
2018,12,15,14,45,54.5,105.0,3.5,15.4,121.5,138.72,112.92
2018,12,15,15,0,90.0,112.0,3.5,15.3,138.0,182.95,150.37
2018,12,15,15,15,97.5,97.5,3.5,15.3,122.0,173.76,142.59
2018,12,15,15,30,105.0,83.0,3.5,15.3,106.0,164.0,134.04
2018,12,15,15,45,85.5,67.0,3.55,14.8,83.0,135.62,109.35
2018,12,15,16,0,66.0,51.0,3.6,14.3,60.0,106.97,83.89
2018,12,15,16,15,50.5,35.0,3.65,14.05,40.5,80.05,57.76
2018,12,15,16,30,35.0,19.0,3.7,13.8,21.0,45.27,2.19
2018,12,15,16,45,17.5,9.5,3.8,13.55,10.5,17.53,0.0
2018,12,15,17,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,13.35,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,13.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,13.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,13.35,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,13.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.75,13.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,13.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,13.55,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.15,13.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,13.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,13.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,5.95,13.5,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.0,13.6,3.0,2.73,0.0
2018,12,16,7,45,0.0,6.5,6.05,13.7,6.5,5.7,0.0
2018,12,16,8,0,0.0,10.0,6.1,13.8,10.0,8.78,1.79
2018,12,16,8,15,0.0,13.0,6.25,13.9,13.0,11.41,4.36
2018,12,16,8,30,0.0,16.0,6.4,14.0,16.0,14.06,6.84
2018,12,16,8,45,0.0,20.0,6.5,14.1,20.0,17.58,10.08
2018,12,16,9,0,0.0,24.0,6.6,14.2,24.0,21.11,13.28
2018,12,16,9,15,0.0,29.5,6.65,14.25,29.5,25.97,17.66
2018,12,16,9,30,0.0,35.0,6.7,14.3,35.0,30.84,22.0
2018,12,16,9,45,0.0,38.5,6.75,14.4,38.5,33.94,24.73
2018,12,16,10,0,0.0,42.0,6.8,14.5,42.0,37.04,26.06
2018,12,16,10,15,0.5,62.5,6.9,14.55,62.5,55.27,41.51
2018,12,16,10,30,1.0,83.0,7.0,14.6,83.0,73.37,56.74
2018,12,16,10,45,1.0,76.5,7.15,14.65,76.5,67.87,52.0
2018,12,16,11,0,1.0,70.0,7.3,14.7,70.0,62.13,47.1
2018,12,16,11,15,1.0,78.0,7.25,14.7,78.0,69.3,53.11
2018,12,16,11,30,1.0,86.0,7.2,14.7,86.0,76.42,59.08
2018,12,16,11,45,2.0,83.5,7.15,14.75,84.0,74.64,57.53
2018,12,16,12,0,3.0,81.0,7.1,14.8,82.0,72.88,56.03
2018,12,16,12,15,1.5,65.5,7.05,14.8,66.0,58.56,43.98
2018,12,16,12,30,0.0,50.0,7.0,14.8,50.0,44.16,31.83
2018,12,16,12,45,0.0,52.0,6.9,14.75,52.0,45.93,33.36
2018,12,16,13,0,0.0,54.0,6.8,14.7,54.0,47.7,34.89
2018,12,16,13,15,0.0,51.0,6.85,14.75,51.0,45.03,32.66
2018,12,16,13,30,0.0,48.0,6.9,14.8,48.0,42.37,30.44
2018,12,16,13,45,0.0,43.0,6.95,14.85,43.0,37.93,26.7
2018,12,16,14,0,0.0,38.0,7.0,14.9,38.0,33.5,22.97
2018,12,16,14,15,0.0,29.5,7.05,14.85,29.5,25.99,16.59
2018,12,16,14,30,0.0,21.0,7.1,14.8,21.0,18.48,10.19
2018,12,16,14,45,7.0,37.5,7.2,14.8,39.5,37.28,26.45
2018,12,16,15,0,14.0,54.0,7.3,14.8,58.0,58.94,45.1
2018,12,16,15,15,19.0,61.0,7.3,14.8,65.5,70.75,55.14
2018,12,16,15,30,24.0,68.0,7.3,14.8,73.0,85.23,67.22
2018,12,16,15,45,17.5,54.0,7.25,14.6,57.5,67.07,51.28
2018,12,16,16,0,11.0,40.0,7.2,14.4,42.0,48.51,34.89
2018,12,16,16,15,8.0,27.5,7.1,14.35,28.5,33.57,20.9
2018,12,16,16,30,5.0,15.0,7.0,14.3,15.0,16.74,0.0
2018,12,16,16,45,2.5,7.5,6.95,14.25,7.5,8.09,0.0
2018,12,16,17,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,14.15,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.05,14.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,17,7,15,93.0,6.5,2.1,10.85,9.0,0.0,0.0
2018,12,17,7,30,186.0,13.0,2.0,11.1,18.0,11.82,0.0
2018,12,17,7,45,345.0,20.5,1.95,11.35,50.5,18.28,4.91
2018,12,17,8,0,504.0,28.0,1.9,11.6,83.0,24.59,15.35
2018,12,17,8,15,580.5,32.5,1.85,11.85,122.0,27.84,18.98
2018,12,17,8,30,657.0,37.0,1.8,12.1,161.0,31.18,22.28
2018,12,17,8,45,564.5,51.5,1.8,12.35,175.5,39.14,29.58
2018,12,17,9,0,472.0,66.0,1.8,12.6,190.0,49.25,38.73
2018,12,17,9,15,515.0,76.0,1.75,12.8,229.0,56.03,44.81
2018,12,17,9,30,558.0,86.0,1.7,13.0,268.0,62.72,50.73
2018,12,17,9,45,488.0,104.0,1.65,13.15,274.5,73.92,60.6
2018,12,17,10,0,418.0,122.0,1.6,13.3,281.0,104.98,73.19
2018,12,17,10,15,511.5,112.0,1.6,13.45,320.0,131.28,84.72
2018,12,17,10,30,605.0,102.0,1.6,13.6,359.0,165.63,106.89
2018,12,17,10,45,586.0,104.5,1.65,13.7,362.5,196.15,133.95
2018,12,17,11,0,567.0,107.0,1.7,13.8,366.0,224.04,160.26
2018,12,17,11,15,578.0,117.5,1.75,13.9,388.0,264.64,196.14
2018,12,17,11,30,589.0,128.0,1.8,14.0,410.0,305.34,231.94
2018,12,17,11,45,527.0,140.5,1.9,14.05,394.5,318.73,247.18
2018,12,17,12,0,465.0,153.0,2.0,14.1,379.0,328.95,259.01
2018,12,17,12,15,393.0,170.0,2.05,14.15,360.5,333.82,265.66
2018,12,17,12,30,321.0,187.0,2.1,14.2,342.0,328.12,263.11
2018,12,17,12,45,289.0,188.0,2.15,14.25,325.5,326.71,263.38
2018,12,17,13,0,257.0,189.0,2.2,14.3,309.0,322.83,261.32
2018,12,17,13,15,219.0,186.0,2.25,14.3,285.5,301.96,245.49
2018,12,17,13,30,181.0,183.0,2.3,14.3,262.0,285.6,232.92
2018,12,17,13,45,129.5,160.5,2.3,14.3,215.5,238.71,195.16
2018,12,17,14,0,78.0,138.0,2.3,14.3,169.0,180.25,147.18
2018,12,17,14,15,50.5,110.5,2.3,14.2,130.0,137.13,111.44
2018,12,17,14,30,23.0,83.0,2.3,14.1,91.0,93.05,74.2
2018,12,17,14,45,231.5,75.0,2.25,13.95,142.0,241.54,201.99
2018,12,17,15,0,440.0,67.0,2.2,13.8,193.0,367.23,306.31
2018,12,17,15,15,550.0,55.5,2.2,13.8,190.5,419.9,348.24
2018,12,17,15,30,660.0,44.0,2.2,13.8,188.0,465.3,382.92
2018,12,17,15,45,525.5,42.0,2.0,13.35,141.5,383.94,314.48
2018,12,17,16,0,391.0,40.0,1.8,12.9,95.0,300.33,242.9
2018,12,17,16,15,201.0,27.0,1.75,12.75,55.0,171.1,130.4
2018,12,17,16,30,11.0,14.0,1.7,12.6,15.0,18.39,0.0
2018,12,17,16,45,5.5,7.0,1.7,12.4,7.5,9.16,0.0
2018,12,17,17,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,7,15,17.5,4.5,2.2,10.9,5.0,0.0,0.0
2018,12,18,7,30,35.0,9.0,2.2,11.2,10.0,8.19,0.0
2018,12,18,7,45,169.0,21.5,2.2,11.45,38.5,16.91,3.49
2018,12,18,8,0,303.0,34.0,2.2,11.7,67.0,27.69,17.91
2018,12,18,8,15,404.0,41.0,2.25,11.95,105.0,32.54,23.07
2018,12,18,8,30,505.0,48.0,2.3,12.2,143.0,37.41,27.78
2018,12,18,8,45,526.5,56.5,2.35,12.45,175.5,43.21,33.19
2018,12,18,9,0,548.0,65.0,2.4,12.7,208.0,48.85,38.34
2018,12,18,9,15,491.5,79.0,2.35,12.9,221.0,58.48,46.97
2018,12,18,9,30,435.0,93.0,2.3,13.1,234.0,66.79,54.33
2018,12,18,9,45,629.5,75.5,2.2,13.25,302.5,53.52,42.42
2018,12,18,10,0,824.0,58.0,2.1,13.4,371.0,82.44,44.57
2018,12,18,10,15,814.5,64.5,2.0,13.6,391.5,124.68,67.13
2018,12,18,10,30,805.0,71.0,1.9,13.8,412.0,170.75,102.27
2018,12,18,10,45,751.0,85.0,1.8,13.95,414.5,213.18,140.8
2018,12,18,11,0,697.0,99.0,1.7,14.1,417.0,246.29,173.13
2018,12,18,11,15,768.0,86.0,1.65,14.2,445.5,291.01,210.98
2018,12,18,11,30,839.0,73.0,1.6,14.3,474.0,336.11,249.66
2018,12,18,11,45,841.5,73.0,1.5,14.4,479.0,372.43,282.69
2018,12,18,12,0,844.0,73.0,1.4,14.5,484.0,406.93,313.52
2018,12,18,12,15,823.5,77.5,1.35,14.55,477.0,434.13,338.3
2018,12,18,12,30,803.0,82.0,1.3,14.6,470.0,457.92,359.67
2018,12,18,12,45,819.5,76.5,1.25,14.65,465.5,486.12,383.71
2018,12,18,13,0,836.0,71.0,1.2,14.7,461.0,512.51,405.85
2018,12,18,13,15,850.5,65.5,1.2,14.7,450.0,533.52,423.99
2018,12,18,13,30,865.0,60.0,1.2,14.7,439.0,553.93,441.39
2018,12,18,13,45,763.5,75.5,1.25,14.75,397.0,532.63,426.66
2018,12,18,14,0,662.0,91.0,1.3,14.8,355.0,504.86,406.72
2018,12,18,14,15,688.0,79.0,1.3,14.75,335.5,516.22,417.23
2018,12,18,14,30,714.0,67.0,1.3,14.7,316.0,522.66,423.51
2018,12,18,14,45,693.5,62.5,1.35,14.65,284.0,509.33,414.19
2018,12,18,15,0,673.0,58.0,1.4,14.6,252.0,493.37,402.41
2018,12,18,15,15,607.0,55.5,1.4,14.6,211.5,453.84,370.86
2018,12,18,15,30,541.0,53.0,1.4,14.6,171.0,409.92,334.85
